ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 00:00,2,0.000,ALERT,213.96,303.88,59.933,1460952003,"201051344000645","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,374321.8,374321.8,26704,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952005,400220.00
04/18/2016 00:00,2,0.000,ALERT,213.06,301.77,59.954,1460952003,"274151322000085","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,640583.4,640583.4,20312,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952007,400221.00
04/18/2016 00:00,2,0.000,ALERT,213.96,303.58,59.959,1460952003,"201051344000633","219011344069620",0.00,12.00,0,299.07,304.48,0.0,0.0,0.000,365183.8,365183.8,27162,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952009,400222.00
04/18/2016 00:00,2,0.000,ALERT,213.51,303.88,59.970,1460952003,"201051344000469","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,366445.4,366445.4,27109,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952011,400223.00
04/18/2016 00:00,2,0.000,ALERT,213.06,302.07,59.986,1460952003,"201051344000646","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,370741.3,370741.3,31666,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952012,400224.00
04/18/2016 00:00,2,0.000,ALERT,212.83,302.98,59.954,1460952003,"274151322000052","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,650333.0,650333.0,20536,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952014,400225.00
04/18/2016 00:00,2,0.000,ALERT,213.74,302.68,59.986,1460952003,"201051344000585","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,376653.5,376653.5,31671,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952016,400226.00
04/18/2016 00:00,2,0.000,ALERT,213.51,302.37,59.965,1460952003,"201051344001230","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,374569.4,374569.4,31463,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952018,400227.00
04/18/2016 00:00,2,0.000,ALERT,213.96,303.28,59.965,1460952003,"201051344000582","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,368108.8,368108.8,31642,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952020,400228.00
04/18/2016 00:00,2,0.000,ALERT,213.29,302.37,59.965,1460952003,"201051344000955","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,379694.7,379694.7,31581,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952022,400229.00
04/18/2016 00:00,2,0.000,ALERT,213.06,301.77,59.949,1460952003,"274151322000094","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,521814.6,521814.6,21443,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952023,400230.00
04/18/2016 00:00,2,0.000,ALERT,213.29,304.48,59.959,1460952003,"201051344000579","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,379927.2,379927.2,7184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952025,400231.00
04/18/2016 00:00,2,0.000,ALERT,213.51,302.68,59.944,1460952003,"201051344000890","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,376846.8,376846.8,31602,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952027,400232.00
04/18/2016 00:00,2,0.000,ALERT,213.51,302.07,59.949,1460952003,"201051344000438","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,378996.1,378996.1,31608,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952029,400233.00
04/18/2016 00:00,2,0.000,ALERT,213.74,301.77,59.954,1460952003,"201051344000417","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,372133.6,372133.6,31759,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952031,400234.00
04/18/2016 00:00,2,0.000,ALERT,213.06,302.07,59.944,1460952003,"274151322000083","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,644570.7,644570.7,20593,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952032,400235.00
04/18/2016 00:00,2,0.000,ALERT,213.51,302.07,59.959,1460952003,"274151322000076","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,685719.8,685719.8,20595,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952034,400236.00
04/18/2016 00:00,2,0.000,ALERT,213.29,304.48,59.954,1460952003,"201051344000868","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,365577.3,365577.3,26843,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952036,400237.00
04/18/2016 00:00,2,0.000,ALERT,213.06,303.28,59.944,1460952003,"274151322000095","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,678750.7,678750.7,20494,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952038,400238.00
04/18/2016 00:00,2,0.000,ALERT,213.06,303.28,59.949,1460952003,"201051344000988","219011344069620",0.00,12.70,0,298.47,304.78,0.0,0.0,0.000,362929.5,362929.5,27131,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952040,400239.00
04/18/2016 00:00,2,0.000,ALERT,213.29,301.47,59.965,1460952003,"201051344001025","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,376583.5,376583.5,31651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952041,400240.00
04/18/2016 00:00,2,0.000,ALERT,213.06,303.58,59.949,1460952003,"201051344000458","219011344069620",0.00,13.30,0,301.17,305.98,0.0,0.0,0.000,373519.5,373519.5,27055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952043,400241.00
04/18/2016 00:00,2,0.000,ALERT,213.51,303.28,59.954,1460952003,"201051344000853","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,372005.3,372005.3,26649,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952045,400242.00
04/18/2016 00:00,2,0.000,ALERT,213.74,302.37,59.949,1460952003,"201051344000685","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,378577.6,378577.6,31476,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952047,400243.00
04/18/2016 00:00,2,0.000,ALERT,213.29,301.17,59.954,1460952003,"201051344000917","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,375715.1,375715.1,31477,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952049,400244.00
04/18/2016 00:00,2,0.000,ALERT,213.51,302.07,59.949,1460952003,"201051344001145","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,380853.3,380853.3,31338,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952050,400245.00
04/18/2016 00:00,2,0.000,ALERT,213.51,301.17,59.949,1460952003,"201051344000651","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,372781.6,372781.6,31705,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952052,400246.00
04/18/2016 00:00,2,0.000,ALERT,212.38,302.07,59.981,1460952003,"274151322000088","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,624144.9,624144.9,20275,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952054,400247.00
04/18/2016 00:00,2,0.000,ALERT,213.51,301.17,59.912,1460952003,"274151322000068","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,521477.2,521477.2,21650,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952056,400248.00
04/18/2016 00:00,2,0.000,ALERT,213.06,301.77,59.922,1460952003,"201051344001135","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,369160.3,369160.3,31659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952058,400249.00
04/18/2016 00:00,2,0.000,ALERT,212.83,303.88,59.954,1460952003,"201051344000594","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,376726.7,376726.7,27091,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952059,400250.00
04/18/2016 00:00,2,0.000,ALERT,213.29,301.47,59.949,1460952003,"201051344001203","219011344069620",0.00,12.00,0,299.37,305.38,0.0,0.0,0.000,375752.4,375752.4,31659,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952061,400251.00
04/18/2016 00:00,2,0.000,ALERT,212.83,302.68,59.944,1460952003,"274151322000054","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,637859.1,637859.1,20300,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952063,400252.00
04/18/2016 00:00,2,0.000,ALERT,213.29,302.98,59.991,1460952003,"201051344000867","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,364919.2,364919.2,27095,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952065,400253.00
04/18/2016 00:00,2,0.000,ALERT,213.29,301.77,59.944,1460952003,"201051344001093","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,374631.6,374631.6,31530,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952066,400254.00
04/18/2016 00:00,2,0.000,ALERT,213.06,303.58,59.954,1460952003,"201051344000900","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,380373.7,380373.7,26483,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952068,400255.00
04/18/2016 00:00,2,0.000,ALERT,213.29,302.68,59.944,1460952003,"201051344000648","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,372826.9,372826.9,26788,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952070,400256.00
04/18/2016 00:00,2,0.000,ALERT,213.29,303.88,59.901,1460952003,"201051344000569","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,381569.2,381569.2,26416,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952072,400257.00
04/18/2016 00:00,2,0.000,ALERT,213.29,303.88,59.954,1460952003,"201051344000983","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,373168.8,373168.8,26888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952074,400258.00
04/18/2016 00:00,2,0.000,ALERT,213.06,302.98,59.933,1460952003,"201051344001158","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,367922.0,367922.0,27147,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952076,400259.00
04/18/2016 00:00,2,0.000,ALERT,213.74,304.18,59.949,1460952003,"201051344000576","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,374741.6,374741.6,26560,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952077,400260.00
04/18/2016 00:00,2,0.000,ALERT,213.06,300.87,59.933,1460952003,"274151322000087","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,612025.3,612025.3,20375,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952079,400261.00
04/18/2016 00:15,2,0.000,ALERT,214.19,303.88,59.949,1460952903,"201051344000645","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,374321.8,374321.8,26706,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952905,400262.00
04/18/2016 00:15,2,0.000,ALERT,213.29,302.07,59.954,1460952903,"274151322000085","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,640583.4,640583.4,20314,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952907,400263.00
04/18/2016 00:15,2,0.000,ALERT,214.19,303.28,60.002,1460952903,"201051344000633","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,365183.8,365183.8,27164,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952909,400264.00
04/18/2016 00:15,2,0.000,ALERT,213.74,303.88,60.023,1460952903,"201051344000469","219011344069620",0.00,11.70,0,300.87,305.68,0.0,0.0,0.000,366445.4,366445.4,27111,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952911,400265.00
04/18/2016 00:15,2,0.000,ALERT,213.51,302.98,60.002,1460952903,"201051344000646","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,370741.3,370741.3,31668,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952913,400266.00
04/18/2016 00:15,2,0.000,ALERT,212.83,302.98,59.986,1460952903,"274151322000052","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,650333.0,650333.0,20538,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952914,400267.00
04/18/2016 00:15,2,0.000,ALERT,213.96,302.98,59.991,1460952903,"201051344000585","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,376653.5,376653.5,31673,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952916,400268.00
04/18/2016 00:15,2,0.000,ALERT,213.51,302.68,59.991,1460952903,"201051344001230","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,374569.4,374569.4,31465,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952918,400269.00
04/18/2016 00:15,2,0.000,ALERT,214.19,303.58,59.996,1460952903,"201051344000582","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,368108.8,368108.8,31644,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952920,400270.00
04/18/2016 00:15,2,0.000,ALERT,213.51,302.68,60.018,1460952903,"201051344000955","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,379694.7,379694.7,31583,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952922,400271.00
04/18/2016 00:15,2,0.000,ALERT,213.06,301.17,59.975,1460952903,"274151322000094","219011344069620",0.00,13.00,0,300.27,302.98,0.0,0.0,0.000,521814.6,521814.6,21445,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952924,400272.00
04/18/2016 00:15,2,0.000,ALERT,213.74,304.48,60.023,1460952903,"201051344000579","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,379927.2,379927.2,7186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952925,400273.00
04/18/2016 00:15,2,0.000,ALERT,213.74,302.98,59.981,1460952903,"201051344000890","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,376846.8,376846.8,31604,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952927,400274.00
04/18/2016 00:15,2,0.000,ALERT,213.74,302.68,59.975,1460952903,"201051344000438","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,378996.1,378996.1,31610,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952929,400275.00
04/18/2016 00:15,2,0.000,ALERT,213.96,302.07,59.986,1460952903,"201051344000417","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,372133.6,372133.6,31761,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952931,400276.00
04/18/2016 00:15,2,0.000,ALERT,213.06,302.68,59.970,1460952903,"274151322000083","219011344069620",0.00,13.00,0,300.87,303.88,0.0,0.0,0.000,644570.7,644570.7,20595,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952933,400277.00
04/18/2016 00:15,2,0.000,ALERT,213.74,302.07,60.002,1460952903,"274151322000076","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,685719.8,685719.8,20597,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952935,400278.00
04/18/2016 00:15,2,0.000,ALERT,213.51,304.48,59.981,1460952903,"201051344000868","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,365577.3,365577.3,26845,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952936,400279.00
04/18/2016 00:15,2,0.000,ALERT,213.29,303.28,59.933,1460952903,"274151322000095","219011344069620",0.00,12.70,0,301.77,304.48,0.0,0.0,0.000,678750.7,678750.7,20496,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952938,400280.00
04/18/2016 00:15,2,0.000,ALERT,213.51,303.58,59.970,1460952903,"201051344000988","219011344069620",0.00,12.30,0,298.77,305.38,0.0,0.0,0.000,362929.5,362929.5,27133,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952940,400281.00
04/18/2016 00:15,2,0.000,ALERT,213.74,302.37,59.975,1460952903,"201051344001025","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,376583.5,376583.5,31653,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952942,400282.00
04/18/2016 00:15,2,0.000,ALERT,213.74,304.18,59.965,1460952903,"201051344000458","219011344069620",0.00,13.00,0,301.47,306.28,0.0,0.0,0.000,373519.5,373519.5,27057,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952944,400283.00
04/18/2016 00:15,2,0.000,ALERT,214.19,303.58,59.965,1460952903,"201051344000853","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,372005.3,372005.3,26651,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952945,400284.00
04/18/2016 00:15,2,0.000,ALERT,214.41,303.28,59.970,1460952903,"201051344000685","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,378577.6,378577.6,31478,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952947,400285.00
04/18/2016 00:15,2,0.000,ALERT,213.96,302.37,60.002,1460952903,"201051344000917","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,375715.1,375715.1,31479,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952949,400286.00
04/18/2016 00:15,2,0.000,ALERT,213.96,302.98,59.959,1460952903,"201051344001145","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,380853.3,380853.3,31340,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952951,400287.00
04/18/2016 00:15,2,0.000,ALERT,213.96,302.37,59.954,1460952903,"201051344000651","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,372781.6,372781.6,31707,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952953,400288.00
04/18/2016 00:15,2,0.000,ALERT,212.83,301.77,59.954,1460952903,"274151322000088","219011344069620",0.00,13.30,0,300.57,303.28,0.0,0.0,0.000,624144.9,624144.9,20277,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952954,400289.00
04/18/2016 00:15,2,0.000,ALERT,213.74,301.47,59.959,1460952903,"274151322000068","219011344069620",0.00,14.00,0,299.97,302.68,0.0,0.0,0.000,521477.2,521477.2,21652,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952956,400290.00
04/18/2016 00:15,2,0.000,ALERT,213.74,302.98,59.959,1460952903,"201051344001135","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,369160.3,369160.3,31661,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952958,400291.00
04/18/2016 00:15,2,0.000,ALERT,213.51,304.48,59.954,1460952903,"201051344000594","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,376726.7,376726.7,27093,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952960,400292.00
04/18/2016 00:15,2,0.000,ALERT,213.96,302.37,59.965,1460952903,"201051344001203","219011344069620",0.00,12.00,0,299.67,305.68,0.0,0.0,0.000,375752.4,375752.4,31661,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952962,400293.00
04/18/2016 00:15,2,0.000,ALERT,213.06,301.77,59.928,1460952903,"274151322000054","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,637859.1,637859.1,20302,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952964,400294.00
04/18/2016 00:15,2,0.000,ALERT,213.96,303.58,59.949,1460952903,"201051344000867","219011344069620",0.00,12.70,0,300.87,305.98,0.0,0.0,0.000,364919.2,364919.2,27097,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952965,400295.00
04/18/2016 00:15,2,0.000,ALERT,213.96,302.68,59.944,1460952903,"201051344001093","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,374631.6,374631.6,31532,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952967,400296.00
04/18/2016 00:15,2,0.000,ALERT,213.51,303.58,59.954,1460952903,"201051344000900","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,380373.7,380373.7,26485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460952969,400297.00
04/18/2016 00:15,2,0.000,ALERT,213.96,302.98,59.970,1460952903,"201051344000648","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,372826.9,372826.9,26790,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952971,400298.00
04/18/2016 00:15,2,0.000,ALERT,213.74,304.48,59.970,1460952903,"201051344000569","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,381569.2,381569.2,26418,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952972,400299.00
04/18/2016 00:15,2,0.000,ALERT,213.51,304.18,59.954,1460952903,"201051344000983","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,373168.8,373168.8,26890,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952974,400300.00
04/18/2016 00:15,2,0.000,ALERT,213.74,303.58,59.965,1460952903,"201051344001158","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,367922.0,367922.0,27149,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952976,400301.00
04/18/2016 00:15,2,0.000,ALERT,214.19,304.18,59.970,1460952903,"201051344000576","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,374741.6,374741.6,26562,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952978,400302.00
04/18/2016 00:15,2,0.000,ALERT,213.29,301.17,59.949,1460952903,"274151322000087","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,612025.3,612025.3,20377,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460952980,400303.00
04/18/2016 00:30,2,0.000,ALERT,214.19,303.58,60.002,1460953803,"201051344000645","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,374321.8,374321.8,26708,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953805,400304.00
04/18/2016 00:30,2,0.000,ALERT,213.06,302.07,60.012,1460953803,"274151322000085","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,640583.4,640583.4,20316,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953807,400305.00
04/18/2016 00:30,2,0.000,ALERT,214.19,303.58,59.996,1460953803,"201051344000633","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,365183.8,365183.8,27166,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953809,400306.00
04/18/2016 00:30,2,0.000,ALERT,213.51,303.58,59.970,1460953803,"201051344000469","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,366445.4,366445.4,27113,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953811,400307.00
04/18/2016 00:30,2,0.000,ALERT,213.74,302.37,59.975,1460953803,"201051344000646","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,370741.3,370741.3,31670,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953813,400308.00
04/18/2016 00:30,2,0.000,ALERT,212.83,302.68,59.965,1460953803,"274151322000052","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,650333.0,650333.0,20540,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953815,400309.00
04/18/2016 00:30,2,0.000,ALERT,214.19,302.98,59.981,1460953803,"201051344000585","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,376653.5,376653.5,31675,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953816,400310.00
04/18/2016 00:30,2,0.000,ALERT,213.74,302.98,59.975,1460953803,"201051344001230","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,374569.4,374569.4,31467,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953818,400311.00
04/18/2016 00:30,2,0.000,ALERT,214.19,303.28,59.975,1460953803,"201051344000582","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,368108.8,368108.8,31646,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953820,400312.00
04/18/2016 00:30,2,0.000,ALERT,213.51,302.37,59.970,1460953803,"201051344000955","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,379694.7,379694.7,31585,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953822,400313.00
04/18/2016 00:30,2,0.000,ALERT,213.06,301.47,59.965,1460953803,"274151322000094","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,521814.6,521814.6,21447,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953824,400314.00
04/18/2016 00:30,2,0.000,ALERT,213.51,304.18,59.959,1460953803,"201051344000579","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,379927.2,379927.2,7188,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953825,400315.00
04/18/2016 00:30,2,0.000,ALERT,213.74,302.98,59.970,1460953803,"201051344000890","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,376846.8,376846.8,31606,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953827,400316.00
04/18/2016 00:30,2,0.000,ALERT,213.96,302.68,59.981,1460953803,"201051344000438","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,378996.1,378996.1,31612,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953829,400317.00
04/18/2016 00:30,2,0.000,ALERT,213.96,302.07,59.959,1460953803,"201051344000417","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,372133.6,372133.6,31763,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953831,400318.00
04/18/2016 00:30,2,0.000,ALERT,213.29,302.68,60.007,1460953803,"274151322000083","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,644570.7,644570.7,20597,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953833,400319.00
04/18/2016 00:30,2,0.000,ALERT,213.51,301.77,59.922,1460953803,"274151322000076","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,685719.8,685719.8,20599,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953834,400320.00
04/18/2016 00:30,2,0.000,ALERT,213.51,304.18,59.981,1460953803,"201051344000868","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,365577.3,365577.3,26847,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953836,400321.00
04/18/2016 00:30,2,0.000,ALERT,212.83,302.37,59.954,1460953803,"274151322000095","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,678750.7,678750.7,20498,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953838,400322.00
04/18/2016 00:30,2,0.000,ALERT,213.51,303.58,59.970,1460953803,"201051344000988","219011344069620",0.00,12.70,0,299.37,305.08,0.0,0.0,0.000,362929.5,362929.5,27135,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953840,400323.00
04/18/2016 00:30,2,0.000,ALERT,213.51,301.47,59.965,1460953803,"201051344001025","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,376583.5,376583.5,31655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953842,400324.00
04/18/2016 00:30,2,0.000,ALERT,213.51,303.88,59.975,1460953803,"201051344000458","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,373519.5,373519.5,27059,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953844,400325.00
04/18/2016 00:30,2,0.000,ALERT,213.96,303.28,59.965,1460953803,"201051344000853","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,372005.3,372005.3,26653,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953845,400326.00
04/18/2016 00:30,2,0.000,ALERT,214.19,302.68,60.002,1460953803,"201051344000685","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,378577.6,378577.6,31480,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953847,400327.00
04/18/2016 00:30,2,0.000,ALERT,213.96,302.37,59.970,1460953803,"201051344000917","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,375715.1,375715.1,31481,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953849,400328.00
04/18/2016 00:30,2,0.000,ALERT,213.96,302.68,59.970,1460953803,"201051344001145","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,380853.3,380853.3,31342,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953851,400329.00
04/18/2016 00:30,2,0.000,ALERT,213.74,301.77,59.986,1460953803,"201051344000651","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,372781.6,372781.6,31709,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953852,400330.00
04/18/2016 00:30,2,0.000,ALERT,212.61,301.47,59.965,1460953803,"274151322000088","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,624144.9,624144.9,20279,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953854,400331.00
04/18/2016 00:30,2,0.000,ALERT,213.51,300.87,59.959,1460953803,"274151322000068","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,521477.2,521477.2,21654,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953856,400332.00
04/18/2016 00:30,2,0.000,ALERT,213.51,302.68,59.970,1460953803,"201051344001135","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,369160.3,369160.3,31663,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953858,400333.00
04/18/2016 00:30,2,0.000,ALERT,213.29,304.18,59.970,1460953803,"201051344000594","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,376726.7,376726.7,27095,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953860,400334.00
04/18/2016 00:30,2,0.000,ALERT,213.74,302.37,59.965,1460953803,"201051344001203","219011344069620",0.00,12.00,0,300.87,305.98,0.0,0.0,0.000,375752.4,375752.4,31663,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953861,400335.00
04/18/2016 00:30,2,0.000,ALERT,212.83,302.68,59.975,1460953803,"274151322000054","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,637859.1,637859.1,20304,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953863,400336.00
04/18/2016 00:30,2,0.000,ALERT,213.74,303.58,59.959,1460953803,"201051344000867","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,364919.2,364919.2,27099,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953865,400337.00
04/18/2016 00:30,2,0.000,ALERT,213.74,302.37,59.965,1460953803,"201051344001093","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,374631.6,374631.6,31534,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953867,400338.00
04/18/2016 00:30,2,0.000,ALERT,213.51,303.88,59.975,1460953803,"201051344000900","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,380373.7,380373.7,26487,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953869,400339.00
04/18/2016 00:30,2,0.000,ALERT,213.96,303.28,59.970,1460953803,"201051344000648","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,372826.9,372826.9,26792,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953870,400340.00
04/18/2016 00:30,2,0.000,ALERT,213.51,304.48,59.975,1460953803,"201051344000569","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,381569.2,381569.2,26420,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953873,400341.00
04/18/2016 00:30,2,0.000,ALERT,213.51,304.18,60.012,1460953803,"201051344000983","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,373168.8,373168.8,26892,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460953874,400342.00
04/18/2016 00:30,2,0.000,ALERT,213.51,303.58,59.975,1460953803,"201051344001158","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,367922.0,367922.0,27151,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953876,400343.00
04/18/2016 00:30,2,0.000,ALERT,214.19,304.48,59.975,1460953803,"201051344000576","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,374741.6,374741.6,26564,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953878,400344.00
04/18/2016 00:30,2,0.000,ALERT,213.06,301.77,59.959,1460953803,"274151322000087","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,612025.3,612025.3,20379,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460953880,400345.00
04/18/2016 00:45,2,0.000,ALERT,213.96,303.88,59.959,1460954703,"201051344000645","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,374321.8,374321.8,26710,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954705,400346.00
04/18/2016 00:45,2,0.000,ALERT,213.06,302.07,59.959,1460954703,"274151322000085","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,640583.4,640583.4,20318,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954707,400347.00
04/18/2016 00:45,2,0.000,ALERT,214.19,303.28,59.965,1460954703,"201051344000633","219011344069620",0.00,12.00,0,299.97,305.38,0.0,0.0,0.000,365183.8,365183.8,27168,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460954709,400348.00
04/18/2016 00:45,2,0.000,ALERT,213.51,303.58,59.959,1460954703,"201051344000469","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,366445.4,366445.4,27115,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460954711,400349.00
04/18/2016 00:45,2,0.000,ALERT,213.51,302.68,59.991,1460954703,"201051344000646","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,370741.3,370741.3,31672,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954713,400350.00
04/18/2016 00:45,2,0.000,ALERT,213.06,302.68,59.959,1460954703,"274151322000052","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,650333.0,650333.0,20542,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954714,400351.00
04/18/2016 00:45,2,0.000,ALERT,213.74,302.98,59.954,1460954703,"201051344000585","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,376653.5,376653.5,31677,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954716,400352.00
04/18/2016 00:45,2,0.000,ALERT,213.74,303.28,59.959,1460954703,"201051344001230","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,374569.4,374569.4,31469,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954718,400353.00
04/18/2016 00:45,2,0.000,ALERT,214.19,303.28,59.970,1460954703,"201051344000582","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,368108.8,368108.8,31648,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954720,400354.00
04/18/2016 00:45,2,0.000,ALERT,213.29,302.68,59.917,1460954703,"201051344000955","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,379694.7,379694.7,31587,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954722,400355.00
04/18/2016 00:45,2,0.000,ALERT,213.06,301.77,59.959,1460954703,"274151322000094","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,521814.6,521814.6,21449,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954724,400356.00
04/18/2016 00:45,2,0.000,ALERT,213.51,304.18,59.965,1460954703,"201051344000579","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,379927.2,379927.2,7190,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460954725,400357.00
04/18/2016 00:45,2,0.000,ALERT,213.51,303.28,59.981,1460954703,"201051344000890","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,376846.8,376846.8,31608,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460954727,400358.00
04/18/2016 00:45,2,0.000,ALERT,213.96,303.28,59.965,1460954703,"201051344000438","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,378996.1,378996.1,31614,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460954729,400359.00
04/18/2016 00:45,2,0.000,ALERT,213.96,302.37,59.965,1460954703,"201051344000417","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,372133.6,372133.6,31765,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954731,400360.00
04/18/2016 00:45,2,0.000,ALERT,213.29,302.68,59.965,1460954703,"274151322000083","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,644570.7,644570.7,20599,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954733,400361.00
04/18/2016 00:45,2,0.000,ALERT,213.74,302.68,59.959,1460954703,"274151322000076","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,685719.8,685719.8,20601,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460954734,400362.00
04/18/2016 00:45,2,0.000,ALERT,213.51,304.48,59.975,1460954703,"201051344000868","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,365577.3,365577.3,26849,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460954736,400363.00
04/18/2016 00:45,2,0.000,ALERT,213.06,303.28,59.965,1460954703,"274151322000095","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,678750.7,678750.7,20500,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460954738,400364.00
