ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 00:45,2,0.000,ALERT,213.51,303.88,59.965,1460954703,"201051344000988","219011344069620",0.00,12.30,0,299.37,305.68,0.0,0.0,0.000,362929.5,362929.5,27137,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954740,400365.00
04/18/2016 00:45,2,0.000,ALERT,213.74,302.37,59.981,1460954703,"201051344001025","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,376583.5,376583.5,31657,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954742,400366.00
04/18/2016 00:45,2,0.000,ALERT,213.74,304.18,59.959,1460954703,"201051344000458","219011344069620",0.00,13.00,0,301.77,306.58,0.0,0.0,0.000,373519.5,373519.5,27061,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954744,400367.00
04/18/2016 00:45,2,0.000,ALERT,214.19,303.88,59.981,1460954703,"201051344000853","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,372005.3,372005.3,26655,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954745,400368.00
04/18/2016 00:45,2,0.000,ALERT,213.96,302.98,59.981,1460954703,"201051344000685","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,378577.6,378577.6,31482,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954747,400369.00
04/18/2016 00:45,2,0.000,ALERT,213.96,302.68,59.959,1460954703,"201051344000917","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,375715.1,375715.1,31483,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460954749,400370.00
04/18/2016 00:45,2,0.000,ALERT,213.96,303.28,59.975,1460954703,"201051344001145","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,380853.3,380853.3,31344,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460954751,400371.00
04/18/2016 00:45,2,0.000,ALERT,213.74,302.07,59.975,1460954703,"201051344000651","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,372781.6,372781.6,31711,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954753,400372.00
04/18/2016 00:45,2,0.000,ALERT,212.83,302.37,59.996,1460954703,"274151322000088","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,624144.9,624144.9,20281,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954754,400373.00
04/18/2016 00:45,2,0.000,ALERT,213.51,301.17,59.949,1460954703,"274151322000068","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,521477.2,521477.2,21656,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954756,400374.00
04/18/2016 00:45,2,0.000,ALERT,213.29,302.68,59.975,1460954703,"201051344001135","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,369160.3,369160.3,31665,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954758,400375.00
04/18/2016 00:45,2,0.000,ALERT,213.51,304.48,59.975,1460954703,"201051344000594","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,376726.7,376726.7,27097,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954760,400376.00
04/18/2016 00:45,2,0.000,ALERT,213.74,302.37,60.007,1460954703,"201051344001203","219011344069620",0.00,12.00,0,300.27,306.28,0.0,0.0,0.000,375752.4,375752.4,31665,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954762,400377.00
04/18/2016 00:45,2,0.000,ALERT,213.06,302.68,59.981,1460954703,"274151322000054","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,637859.1,637859.1,20306,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460954763,400378.00
04/18/2016 00:45,2,0.000,ALERT,213.74,303.58,59.986,1460954703,"201051344000867","219011344069620",0.00,12.70,0,301.17,306.28,0.0,0.0,0.000,364919.2,364919.2,27101,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954765,400379.00
04/18/2016 00:45,2,0.000,ALERT,213.51,302.68,59.981,1460954703,"201051344001093","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,374631.6,374631.6,31536,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954767,400380.00
04/18/2016 00:45,2,0.000,ALERT,213.29,303.58,60.007,1460954703,"201051344000900","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,380373.7,380373.7,26489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954769,400381.00
04/18/2016 00:45,2,0.000,ALERT,213.96,303.28,59.986,1460954703,"201051344000648","219011344069620",0.00,11.70,0,301.17,305.98,0.0,0.0,0.000,372826.9,372826.9,26794,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954770,400382.00
04/18/2016 00:45,2,0.000,ALERT,213.51,304.48,59.981,1460954703,"201051344000569","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,381569.2,381569.2,26422,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954772,400383.00
04/18/2016 00:45,2,0.000,ALERT,213.51,304.18,59.975,1460954703,"201051344000983","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,373168.8,373168.8,26894,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954774,400384.00
04/18/2016 00:45,2,0.000,ALERT,213.74,303.58,59.986,1460954703,"201051344001158","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,367922.0,367922.0,27153,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954776,400385.00
04/18/2016 00:45,2,0.000,ALERT,213.96,304.18,59.986,1460954703,"201051344000576","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,374741.6,374741.6,26566,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460954778,400386.00
04/18/2016 00:45,2,0.000,ALERT,213.51,301.77,59.970,1460954703,"274151322000087","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,612025.3,612025.3,20381,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460954780,400387.00
04/18/2016 01:00,2,0.000,ALERT,214.19,303.88,60.002,1460955604,"201051344000645","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,374321.8,374321.8,26712,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460955606,400388.00
04/18/2016 01:00,2,0.000,ALERT,213.29,302.37,60.002,1460955604,"274151322000085","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,640583.4,640583.4,20320,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955608,400389.00
04/18/2016 01:00,2,0.000,ALERT,214.19,303.88,60.002,1460955604,"201051344000633","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,365183.8,365183.8,27170,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955610,400390.00
04/18/2016 01:00,2,0.000,ALERT,213.96,304.18,59.996,1460955604,"201051344000469","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,366445.4,366445.4,27117,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955612,400391.00
04/18/2016 01:00,2,0.000,ALERT,213.51,302.68,59.996,1460955604,"201051344000646","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,370741.3,370741.3,31674,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955613,400392.00
04/18/2016 01:00,2,0.000,ALERT,212.83,302.37,59.986,1460955604,"274151322000052","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,650333.0,650333.0,20544,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955615,400393.00
04/18/2016 01:00,2,0.000,ALERT,213.96,302.98,60.034,1460955604,"201051344000585","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,376653.5,376653.5,31679,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460955617,400394.00
04/18/2016 01:00,2,0.000,ALERT,213.74,302.98,59.991,1460955604,"201051344001230","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,374569.4,374569.4,31471,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460955619,400395.00
04/18/2016 01:00,2,0.000,ALERT,214.19,303.58,59.986,1460955604,"201051344000582","219011344069620",0.00,11.70,0,301.77,304.78,0.0,0.0,0.000,368108.8,368108.8,31650,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955620,400396.00
04/18/2016 01:00,2,0.000,ALERT,213.51,302.68,59.991,1460955604,"201051344000955","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,379694.7,379694.7,31589,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955622,400397.00
04/18/2016 01:00,2,0.000,ALERT,213.06,302.07,59.986,1460955604,"274151322000094","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,521814.6,521814.6,21451,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955624,400398.00
04/18/2016 01:00,2,0.000,ALERT,213.51,304.78,59.991,1460955604,"201051344000579","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,379927.2,379927.2,7192,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955626,400399.00
04/18/2016 01:00,2,0.000,ALERT,213.74,303.28,59.986,1460955604,"201051344000890","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,376846.8,376846.8,31610,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955628,400400.00
04/18/2016 01:00,2,0.000,ALERT,213.96,302.68,59.991,1460955604,"201051344000438","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,378996.1,378996.1,31616,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955629,400401.00
04/18/2016 01:00,2,0.000,ALERT,213.96,302.07,59.986,1460955604,"201051344000417","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,372133.6,372133.6,31767,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955631,400402.00
04/18/2016 01:00,2,0.000,ALERT,213.29,303.28,59.986,1460955604,"274151322000083","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,644570.7,644570.7,20601,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955633,400403.00
04/18/2016 01:00,2,0.000,ALERT,213.74,302.37,59.986,1460955604,"274151322000076","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,685719.8,685719.8,20603,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955635,400404.00
04/18/2016 01:00,2,0.000,ALERT,213.74,304.78,59.991,1460955604,"201051344000868","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,365577.3,365577.3,26851,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955637,400405.00
04/18/2016 01:00,2,0.000,ALERT,213.06,303.58,59.991,1460955604,"274151322000095","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,678750.7,678750.7,20502,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955638,400406.00
04/18/2016 01:00,2,0.000,ALERT,213.29,303.88,60.012,1460955604,"201051344000988","219011344069620",0.00,12.30,0,299.67,305.38,0.0,0.0,0.000,362929.5,362929.5,27139,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955640,400407.00
04/18/2016 01:00,2,0.000,ALERT,213.51,301.77,59.981,1460955604,"201051344001025","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,376583.5,376583.5,31659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460955642,400408.00
04/18/2016 01:00,2,0.000,ALERT,213.51,304.18,59.981,1460955604,"201051344000458","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,373519.5,373519.5,27063,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955644,400409.00
04/18/2016 01:00,2,0.000,ALERT,214.19,303.88,59.981,1460955604,"201051344000853","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,372005.3,372005.3,26657,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460955646,400410.00
04/18/2016 01:00,2,0.000,ALERT,214.19,302.37,59.981,1460955604,"201051344000685","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,378577.6,378577.6,31484,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460955647,400411.00
04/18/2016 01:00,2,0.000,ALERT,213.96,302.07,59.975,1460955604,"201051344000917","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,375715.1,375715.1,31485,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460955649,400412.00
04/18/2016 01:00,2,0.000,ALERT,213.96,302.68,59.933,1460955604,"201051344001145","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,380853.3,380853.3,31346,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460955651,400413.00
04/18/2016 01:00,2,0.000,ALERT,213.96,301.77,59.986,1460955604,"201051344000651","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,372781.6,372781.6,31713,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955653,400414.00
04/18/2016 01:00,2,0.000,ALERT,212.61,302.68,59.975,1460955604,"274151322000088","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,624144.9,624144.9,20283,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460955655,400415.00
04/18/2016 01:00,2,0.000,ALERT,213.74,301.47,59.965,1460955604,"274151322000068","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,521477.2,521477.2,21658,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955656,400416.00
04/18/2016 01:00,2,0.000,ALERT,213.51,302.37,59.975,1460955604,"201051344001135","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,369160.3,369160.3,31667,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460955658,400417.00
04/18/2016 01:00,2,0.000,ALERT,213.51,304.78,59.981,1460955604,"201051344000594","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,376726.7,376726.7,27099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955660,400418.00
04/18/2016 01:00,2,0.000,ALERT,213.74,302.07,59.970,1460955604,"201051344001203","219011344069620",0.00,11.70,0,300.57,305.98,0.0,0.0,0.000,375752.4,375752.4,31667,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955662,400419.00
04/18/2016 01:00,2,0.000,ALERT,213.29,302.68,60.007,1460955604,"274151322000054","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,637859.1,637859.1,20308,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955664,400420.00
04/18/2016 01:00,2,0.000,ALERT,213.96,304.18,59.965,1460955604,"201051344000867","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,364919.2,364919.2,27103,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955665,400421.00
04/18/2016 01:00,2,0.000,ALERT,213.74,302.07,59.970,1460955604,"201051344001093","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,374631.6,374631.6,31538,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955667,400422.00
04/18/2016 01:00,2,0.000,ALERT,213.51,304.18,59.970,1460955604,"201051344000900","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,380373.7,380373.7,26491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955669,400423.00
04/18/2016 01:00,2,0.000,ALERT,213.74,303.58,59.975,1460955604,"201051344000648","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,372826.9,372826.9,26796,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460955671,400424.00
04/18/2016 01:00,2,0.000,ALERT,213.74,304.78,59.965,1460955604,"201051344000569","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,381569.2,381569.2,26424,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955673,400425.00
04/18/2016 01:00,2,0.000,ALERT,213.51,304.18,59.933,1460955604,"201051344000983","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,373168.8,373168.8,26896,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955675,400426.00
04/18/2016 01:00,2,0.000,ALERT,213.51,303.58,59.975,1460955604,"201051344001158","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,367922.0,367922.0,27155,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955677,400427.00
04/18/2016 01:00,2,0.000,ALERT,214.19,304.48,59.949,1460955604,"201051344000576","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,374741.6,374741.6,26568,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460955678,400428.00
04/18/2016 01:00,2,0.000,ALERT,213.29,301.17,59.965,1460955604,"274151322000087","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,612025.3,612025.3,20383,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460955680,400429.00
04/18/2016 01:15,2,0.000,ALERT,214.41,304.18,59.944,1460956504,"201051344000645","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,374321.8,374321.8,26714,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460956506,400430.00
04/18/2016 01:15,2,0.000,ALERT,213.29,302.68,59.986,1460956504,"274151322000085","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,640583.4,640583.4,20322,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956507,400431.00
04/18/2016 01:15,2,0.000,ALERT,214.41,303.88,59.991,1460956504,"201051344000633","219011344069620",0.00,11.30,0,299.97,305.38,0.0,0.0,0.000,365183.8,365183.8,27172,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956509,400432.00
04/18/2016 01:15,2,0.000,ALERT,213.74,303.88,59.981,1460956504,"201051344000469","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,366445.4,366445.4,27119,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956511,400433.00
04/18/2016 01:15,2,0.000,ALERT,212.83,301.77,60.007,1460956504,"201051344000646","219011344069620",0.00,11.70,0,298.17,304.18,0.0,0.0,0.000,370741.3,370741.3,31676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956513,400434.00
04/18/2016 01:15,2,0.000,ALERT,213.06,303.28,59.981,1460956504,"274151322000052","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,650333.0,650333.0,20546,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956515,400435.00
04/18/2016 01:15,2,0.000,ALERT,213.29,302.07,59.991,1460956504,"201051344000585","219011344069620",0.00,12.00,0,298.47,304.78,0.0,0.0,0.000,376653.5,376653.5,31681,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956516,400436.00
04/18/2016 01:15,2,0.000,ALERT,213.06,302.07,59.986,1460956504,"201051344001230","219011344069620",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,374569.4,374569.4,31473,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956518,400437.00
04/18/2016 01:15,2,0.000,ALERT,213.74,302.68,59.981,1460956504,"201051344000582","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,368108.8,368108.8,31652,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956520,400438.00
04/18/2016 01:15,2,0.000,ALERT,212.61,301.47,59.970,1460956504,"201051344000955","219011344069620",0.00,11.70,0,298.77,304.18,0.0,0.0,0.000,379694.7,379694.7,31591,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956522,400439.00
04/18/2016 01:15,2,0.000,ALERT,213.51,302.07,59.991,1460956504,"274151322000094","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,521814.6,521814.6,21453,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956524,400440.00
04/18/2016 01:15,2,0.000,ALERT,213.74,304.48,60.012,1460956504,"201051344000579","219011344069620",0.00,12.30,0,302.98,306.58,0.0,0.0,0.000,379927.2,379927.2,7194,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956525,400441.00
04/18/2016 01:15,2,0.000,ALERT,212.83,302.07,59.975,1460956504,"201051344000890","219011344069620",0.00,12.00,0,299.37,305.08,0.0,0.0,0.000,376846.8,376846.8,31612,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956527,400442.00
04/18/2016 01:15,2,0.000,ALERT,213.06,301.17,59.981,1460956504,"201051344000438","219011344069620",0.00,11.30,0,299.07,304.48,0.0,0.0,0.000,378996.1,378996.1,31618,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956529,400443.00
04/18/2016 01:15,2,0.000,ALERT,213.51,301.47,59.975,1460956504,"201051344000417","219011344069620",0.00,12.00,0,298.17,303.88,0.0,0.0,0.000,372133.6,372133.6,31769,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460956531,400444.00
04/18/2016 01:15,2,0.000,ALERT,213.29,302.98,59.949,1460956504,"274151322000083","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,644570.7,644570.7,20603,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460956533,400445.00
04/18/2016 01:15,2,0.000,ACTIVE_NO_POWER,213.74,302.37,59.965,1460956504,"274151322000076","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,685719.8,685719.8,20605,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460956534,400446.00
04/18/2016 01:15,2,0.000,ALERT,213.74,305.08,59.965,1460956504,"201051344000868","219011344069620",0.00,11.70,0,302.98,306.58,0.0,0.0,0.000,365577.3,365577.3,26853,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956536,400447.00
04/18/2016 01:15,2,0.000,ALERT,213.06,303.58,59.922,1460956504,"274151322000095","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,678750.7,678750.7,20504,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956538,400448.00
04/18/2016 01:15,2,0.000,ALERT,213.74,304.18,59.986,1460956504,"201051344000988","219011344069620",0.00,12.00,0,299.67,305.68,0.0,0.0,0.000,362929.5,362929.5,27141,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956540,400449.00
04/18/2016 01:15,2,0.000,ALERT,212.83,300.87,59.928,1460956504,"201051344001025","219011344069620",0.00,11.30,0,298.47,304.78,0.0,0.0,0.000,376583.5,376583.5,31661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956542,400450.00
04/18/2016 01:15,2,0.000,ALERT,213.51,304.48,59.970,1460956504,"201051344000458","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,373519.5,373519.5,27065,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956544,400451.00
04/18/2016 01:15,2,0.000,ALERT,214.41,304.18,59.959,1460956504,"201051344000853","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,372005.3,372005.3,26659,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460956545,400452.00
04/18/2016 01:15,2,0.000,ALERT,213.51,301.77,59.965,1460956504,"201051344000685","219011344069620",0.00,11.70,0,298.77,304.18,0.0,0.0,0.000,378577.6,378577.6,31486,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956547,400453.00
04/18/2016 01:15,2,0.000,ALERT,213.06,301.17,59.959,1460956504,"201051344000917","219011344069620",0.00,12.30,0,297.57,303.88,0.0,0.0,0.000,375715.1,375715.1,31487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956549,400454.00
04/18/2016 01:15,2,0.000,ALERT,213.29,302.07,59.965,1460956504,"201051344001145","219011344069620",0.00,11.30,0,299.07,304.78,0.0,0.0,0.000,380853.3,380853.3,31348,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460956551,400455.00
04/18/2016 01:15,2,0.000,ALERT,213.06,300.87,59.965,1460956504,"201051344000651","219011344069620",0.00,11.00,0,298.17,303.88,0.0,0.0,0.000,372781.6,372781.6,31715,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460956553,400456.00
04/18/2016 01:15,2,0.000,ALERT,212.83,302.37,59.965,1460956504,"274151322000088","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,624144.9,624144.9,20285,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956554,400457.00
04/18/2016 01:15,2,0.000,ALERT,213.96,301.77,59.959,1460956504,"274151322000068","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,521477.2,521477.2,21660,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956556,400458.00
04/18/2016 01:15,2,0.000,ALERT,212.83,301.77,59.954,1460956504,"201051344001135","219011344069620",0.00,11.70,0,299.07,304.78,0.0,0.0,0.000,369160.3,369160.3,31669,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956558,400459.00
04/18/2016 01:15,2,0.000,ALERT,213.51,304.78,59.928,1460956504,"201051344000594","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,376726.7,376726.7,27101,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956560,400460.00
04/18/2016 01:15,2,0.000,ALERT,213.29,301.77,59.975,1460956504,"201051344001203","219011344069620",0.00,11.30,0,298.77,305.68,0.0,0.0,0.000,375752.4,375752.4,31669,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956561,400461.00
04/18/2016 01:15,2,0.000,ALERT,213.29,302.68,59.959,1460956504,"274151322000054","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,637859.1,637859.1,20310,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956563,400462.00
04/18/2016 01:15,2,0.000,ALERT,213.74,303.88,59.975,1460956504,"201051344000867","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,364919.2,364919.2,27105,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956565,400463.00
04/18/2016 01:15,2,0.000,ALERT,213.29,301.47,59.975,1460956504,"201051344001093","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,374631.6,374631.6,31540,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956567,400464.00
04/18/2016 01:15,2,0.000,ALERT,213.74,304.18,60.018,1460956504,"201051344000900","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,380373.7,380373.7,26493,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956569,400465.00
04/18/2016 01:15,2,0.000,ALERT,213.96,303.58,59.981,1460956504,"201051344000648","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,372826.9,372826.9,26798,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956570,400466.00
04/18/2016 01:15,2,0.000,ALERT,213.74,304.48,59.975,1460956504,"201051344000569","219011344069620",0.00,11.70,0,302.98,306.58,0.0,0.0,0.000,381569.2,381569.2,26426,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956572,400467.00
04/18/2016 01:15,2,0.000,ALERT,213.74,304.48,59.975,1460956504,"201051344000983","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,373168.8,373168.8,26898,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956574,400468.00
04/18/2016 01:15,2,0.000,ALERT,213.51,303.88,59.981,1460956504,"201051344001158","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,367922.0,367922.0,27157,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460956576,400469.00
04/18/2016 01:15,2,0.000,ALERT,213.96,304.48,59.986,1460956504,"201051344000576","219011344069620",0.00,11.30,0,302.07,305.98,0.0,0.0,0.000,374741.6,374741.6,26570,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460956578,400470.00
04/18/2016 01:15,2,0.000,ALERT,213.29,301.47,59.965,1460956504,"274151322000087","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,612025.3,612025.3,20385,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460956579,400471.00
04/18/2016 01:30,2,0.000,ALERT,214.19,303.88,59.965,1460957403,"201051344000645","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,374321.8,374321.8,26716,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957405,400472.00
04/18/2016 01:30,2,0.000,ALERT,213.29,302.37,59.981,1460957403,"274151322000085","219011344069620",0.00,12.30,0,301.17,304.18,0.0,0.0,0.000,640583.4,640583.4,20324,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957407,400473.00
04/18/2016 01:30,2,0.000,ALERT,214.19,303.28,59.986,1460957403,"201051344000633","219011344069620",0.00,11.00,0,300.27,305.38,0.0,0.0,0.000,365183.8,365183.8,27174,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957409,400474.00
04/18/2016 01:30,2,0.000,ALERT,213.51,303.88,59.986,1460957403,"201051344000469","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,366445.4,366445.4,27121,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957410,400475.00
04/18/2016 01:30,2,0.000,ALERT,212.83,301.47,59.991,1460957403,"201051344000646","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,370741.3,370741.3,31678,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460957412,400476.00
04/18/2016 01:30,2,0.000,ALERT,212.83,301.77,59.970,1460957403,"274151322000052","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,650333.0,650333.0,20548,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957414,400477.00
04/18/2016 01:30,2,0.000,ALERT,213.06,301.77,59.986,1460957403,"201051344000585","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,376653.5,376653.5,31683,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957416,400478.00
04/18/2016 01:30,2,0.000,ALERT,213.06,302.07,59.986,1460957403,"201051344001230","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,374569.4,374569.4,31475,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957418,400479.00
04/18/2016 01:30,2,0.000,ALERT,213.51,302.68,60.002,1460957403,"201051344000582","219011344069620",0.00,10.70,0,300.87,304.18,0.0,0.0,0.000,368108.8,368108.8,31654,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460957419,400480.00
04/18/2016 01:30,2,0.000,ALERT,212.61,301.47,59.975,1460957403,"201051344000955","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,379694.7,379694.7,31593,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957421,400481.00
04/18/2016 01:30,2,0.000,ALERT,213.29,302.07,59.986,1460957403,"274151322000094","219011344069620",0.00,11.70,0,300.57,303.28,0.0,0.0,0.000,521814.6,521814.6,21455,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957423,400482.00
04/18/2016 01:30,2,0.000,ALERT,213.74,304.48,59.996,1460957403,"201051344000579","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,379927.2,379927.2,7196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957425,400483.00
04/18/2016 01:30,2,0.000,ALERT,212.83,302.07,59.991,1460957403,"201051344000890","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,376846.8,376846.8,31614,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957426,400484.00
04/18/2016 01:30,2,0.000,ALERT,213.29,301.77,60.002,1460957403,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,378996.1,378996.1,31620,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460957428,400485.00
04/18/2016 01:30,2,0.000,ALERT,213.29,301.17,59.996,1460957403,"201051344000417","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,372133.6,372133.6,31771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957430,400486.00
04/18/2016 01:30,2,0.000,ALERT,213.29,302.68,59.996,1460957403,"274151322000083","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,644570.7,644570.7,20605,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957432,400487.00
04/18/2016 01:30,2,0.000,ALERT,213.74,302.07,60.023,1460957403,"274151322000076","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,685719.8,685719.8,20606,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957434,400488.00
04/18/2016 01:30,2,0.000,ALERT,213.51,304.78,60.002,1460957403,"201051344000868","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,365577.3,365577.3,26855,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957436,400489.00
04/18/2016 01:30,2,0.000,ALERT,213.06,302.98,59.996,1460957403,"274151322000095","219011344069620",0.00,11.70,0,302.07,305.08,0.0,0.0,0.000,678750.7,678750.7,20506,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460957438,400490.00
04/18/2016 01:30,2,0.000,ALERT,213.29,303.58,59.981,1460957403,"201051344000988","219011344069620",0.00,11.30,0,299.97,305.98,0.0,0.0,0.000,362929.5,362929.5,27143,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957440,400491.00
04/18/2016 01:30,2,0.000,ALERT,212.83,300.87,60.002,1460957403,"201051344001025","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,376583.5,376583.5,31663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957441,400492.00
04/18/2016 01:30,2,0.000,ALERT,213.51,303.88,59.996,1460957403,"201051344000458","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,373519.5,373519.5,27067,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460957443,400493.00
04/18/2016 01:30,2,0.000,ALERT,213.96,303.58,59.986,1460957403,"201051344000853","219011344069620",0.00,11.00,0,302.37,305.98,0.0,0.0,0.000,372005.3,372005.3,26661,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957445,400494.00
04/18/2016 01:30,2,0.000,ALERT,213.51,301.47,59.996,1460957403,"201051344000685","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,378577.6,378577.6,31488,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957447,400495.00
04/18/2016 01:30,2,0.000,ALERT,213.29,301.17,59.981,1460957403,"201051344000917","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,375715.1,375715.1,31489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957449,400496.00
04/18/2016 01:30,2,0.000,ALERT,213.29,302.07,59.986,1460957403,"201051344001145","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,380853.3,380853.3,31350,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460957451,400497.00
04/18/2016 01:30,2,0.000,ALERT,213.29,301.17,59.981,1460957403,"201051344000651","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,372781.6,372781.6,31717,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957453,400498.00
04/18/2016 01:30,2,0.000,ALERT,212.83,302.07,59.991,1460957403,"274151322000088","219011344069620",0.00,12.30,0,300.87,303.88,0.0,0.0,0.000,624144.9,624144.9,20287,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957454,400499.00
04/18/2016 01:30,2,0.000,ALERT,213.74,301.47,59.981,1460957403,"274151322000068","219011344069620",0.00,12.70,0,300.27,302.98,0.0,0.0,0.000,521477.2,521477.2,21662,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957456,400500.00
04/18/2016 01:30,2,0.000,ALERT,212.83,301.47,59.970,1460957403,"201051344001135","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,369160.3,369160.3,31671,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957458,400501.00
04/18/2016 01:30,2,0.000,ALERT,213.29,304.78,59.986,1460957403,"201051344000594","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,376726.7,376726.7,27103,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957460,400502.00
04/18/2016 01:30,2,0.000,ALERT,213.29,301.47,60.023,1460957403,"201051344001203","219011344069620",0.00,11.00,0,299.97,305.08,0.0,0.0,0.000,375752.4,375752.4,31671,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957462,400503.00
04/18/2016 01:30,2,0.000,ALERT,213.06,303.28,59.981,1460957403,"274151322000054","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,637859.1,637859.1,20312,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460957463,400504.00
04/18/2016 01:30,2,0.000,ALERT,213.96,304.18,59.954,1460957403,"201051344000867","219011344069620",0.00,11.70,0,301.77,306.28,0.0,0.0,0.000,364919.2,364919.2,27107,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957465,400505.00
04/18/2016 01:30,2,0.000,ALERT,213.06,301.47,59.996,1460957403,"201051344001093","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,374631.6,374631.6,31542,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957467,400506.00
04/18/2016 01:30,2,0.000,ALERT,213.74,304.18,59.949,1460957403,"201051344000900","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,380373.7,380373.7,26495,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957469,400507.00
04/18/2016 01:30,2,0.000,ALERT,213.74,303.28,60.023,1460957403,"201051344000648","219011344069620",0.00,10.70,0,301.77,305.98,0.0,0.0,0.000,372826.9,372826.9,26800,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957471,400508.00
04/18/2016 01:30,2,0.000,ALERT,213.74,304.78,60.002,1460957403,"201051344000569","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,381569.2,381569.2,26428,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957472,400509.00
