ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 01:30,2,0.000,ALERT,213.74,304.18,59.986,1460957403,"201051344000983","219011344069620",0.00,11.30,0,302.68,306.28,0.0,0.0,0.000,373168.8,373168.8,26900,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957474,400510.00
04/18/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1460957403,"201051344001158","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,367922.0,367922.0,27159,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957476,400511.00
04/18/2016 01:30,2,0.000,ALERT,214.19,304.48,59.991,1460957403,"201051344000576","219011344069620",0.00,10.70,0,302.37,305.98,0.0,0.0,0.000,374741.6,374741.6,26572,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957478,400512.00
04/18/2016 01:30,2,0.000,ALERT,213.06,302.07,59.970,1460957403,"274151322000087","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,612025.3,612025.3,20387,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460957480,400513.00
04/18/2016 01:45,2,0.000,ALERT,214.19,304.18,59.981,1460958303,"201051344000645","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,374321.8,374321.8,26718,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958305,400514.00
04/18/2016 01:45,2,0.000,ALERT,212.38,300.87,59.938,1460958303,"274151322000085","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,640583.4,640583.4,20326,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958307,400515.00
04/18/2016 01:45,2,0.000,ALERT,214.19,303.28,59.944,1460958303,"201051344000633","219011344069620",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,365183.8,365183.8,27176,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958309,400516.00
04/18/2016 01:45,2,0.000,ALERT,213.74,303.88,59.986,1460958303,"201051344000469","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,366445.4,366445.4,27123,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958310,400517.00
04/18/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1460958303,"201051344000646","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,370741.3,370741.3,31680,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958312,400518.00
04/18/2016 01:45,2,0.000,ALERT,212.38,301.77,59.949,1460958303,"274151322000052","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,650333.0,650333.0,20550,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958314,400519.00
04/18/2016 01:45,2,0.000,ALERT,213.29,301.77,59.996,1460958303,"201051344000585","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,376653.5,376653.5,31685,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958316,400520.00
04/18/2016 01:45,2,0.000,ALERT,213.06,302.07,59.986,1460958303,"201051344001230","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,374569.4,374569.4,31477,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958318,400521.00
04/18/2016 01:45,2,0.000,ALERT,213.74,302.37,59.944,1460958303,"201051344000582","219011344069620",0.00,10.00,0,300.87,303.88,0.0,0.0,0.000,368108.8,368108.8,31656,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958320,400522.00
04/18/2016 01:45,2,0.000,ALERT,212.83,301.77,59.975,1460958303,"201051344000955","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,379694.7,379694.7,31595,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958321,400523.00
04/18/2016 01:45,2,0.000,ALERT,212.61,300.27,60.002,1460958303,"274151322000094","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,521814.6,521814.6,21457,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958323,400524.00
04/18/2016 01:45,2,0.000,ALERT,213.51,304.18,59.965,1460958303,"201051344000579","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,379927.2,379927.2,7198,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958325,400525.00
04/18/2016 01:45,2,0.000,ALERT,213.06,302.07,59.949,1460958303,"201051344000890","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,376846.8,376846.8,31616,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958327,400526.00
04/18/2016 01:45,2,0.000,ALERT,213.29,301.47,60.007,1460958303,"201051344000438","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,378996.1,378996.1,31622,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958329,400527.00
04/18/2016 01:45,2,0.000,ALERT,213.29,301.17,59.965,1460958303,"201051344000417","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,372133.6,372133.6,31773,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958330,400528.00
04/18/2016 01:45,2,0.000,ALERT,212.38,301.17,59.959,1460958303,"274151322000083","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,644570.7,644570.7,20607,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958332,400529.00
04/18/2016 01:45,2,0.000,ALERT,213.06,300.87,59.975,1460958303,"274151322000076","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,685719.8,685719.8,20608,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958334,400530.00
04/18/2016 01:45,2,0.000,ALERT,213.51,304.48,59.959,1460958303,"201051344000868","219011344069620",0.00,10.30,0,302.37,306.58,0.0,0.0,0.000,365577.3,365577.3,26857,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958336,400531.00
04/18/2016 01:45,2,0.000,ALERT,212.38,301.77,59.928,1460958303,"274151322000095","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,678750.7,678750.7,20508,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958338,400532.00
04/18/2016 01:45,2,0.000,ALERT,213.51,303.88,59.991,1460958303,"201051344000988","219011344069620",0.00,10.30,0,299.67,305.38,0.0,0.0,0.000,362929.5,362929.5,27145,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958340,400533.00
04/18/2016 01:45,2,0.000,ALERT,212.83,301.17,59.965,1460958303,"201051344001025","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,376583.5,376583.5,31665,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958341,400534.00
04/18/2016 01:45,2,0.000,ALERT,213.29,303.88,59.965,1460958303,"201051344000458","219011344069620",0.00,11.30,0,302.07,306.58,0.0,0.0,0.000,373519.5,373519.5,27069,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958343,400535.00
04/18/2016 01:45,2,0.000,ALERT,214.19,303.58,59.981,1460958303,"201051344000853","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,372005.3,372005.3,26663,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958345,400536.00
04/18/2016 01:45,2,0.000,ALERT,213.51,302.07,59.959,1460958303,"201051344000685","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,378577.6,378577.6,31490,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958347,400537.00
04/18/2016 01:45,2,0.000,ALERT,213.29,301.77,59.954,1460958303,"201051344000917","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,375715.1,375715.1,31491,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958348,400538.00
04/18/2016 01:45,2,0.000,ALERT,213.51,302.37,59.933,1460958303,"201051344001145","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,380853.3,380853.3,31352,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958350,400539.00
04/18/2016 01:45,2,0.000,ALERT,213.29,301.17,59.965,1460958303,"201051344000651","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,372781.6,372781.6,31719,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958352,400540.00
04/18/2016 01:45,2,0.000,ALERT,212.16,301.17,59.975,1460958303,"274151322000088","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,624144.9,624144.9,20289,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958354,400541.00
04/18/2016 01:45,2,0.000,ALERT,213.51,300.57,59.959,1460958303,"274151322000068","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,521477.2,521477.2,21664,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958356,400542.00
04/18/2016 01:45,2,0.000,ALERT,212.83,301.47,59.965,1460958303,"201051344001135","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,369160.3,369160.3,31673,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958357,400543.00
04/18/2016 01:45,2,0.000,ALERT,213.51,305.08,59.970,1460958303,"201051344000594","219011344069620",0.00,10.70,0,301.77,305.98,0.0,0.0,0.000,376726.7,376726.7,27105,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958359,400544.00
04/18/2016 01:45,2,0.000,ALERT,213.29,302.07,59.970,1460958303,"201051344001203","219011344069620",0.00,10.30,0,299.37,304.78,0.0,0.0,0.000,375752.4,375752.4,31673,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958361,400545.00
04/18/2016 01:45,2,0.000,ALERT,212.61,302.37,59.944,1460958303,"274151322000054","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,637859.1,637859.1,20314,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958363,400546.00
04/18/2016 01:45,2,0.000,ALERT,213.96,303.88,59.970,1460958303,"201051344000867","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,364919.2,364919.2,27109,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958365,400547.00
04/18/2016 01:45,2,0.000,ALERT,213.29,301.77,59.970,1460958303,"201051344001093","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,374631.6,374631.6,31544,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460958366,400548.00
04/18/2016 01:45,2,0.000,ALERT,213.51,303.88,59.938,1460958303,"201051344000900","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,380373.7,380373.7,26497,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958368,400549.00
04/18/2016 01:45,2,0.000,ALERT,213.96,303.58,59.959,1460958303,"201051344000648","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,372826.9,372826.9,26802,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958370,400550.00
04/18/2016 01:45,2,0.000,ALERT,213.96,304.78,59.965,1460958303,"201051344000569","219011344069620",0.00,10.30,0,302.98,306.58,0.0,0.0,0.000,381569.2,381569.2,26430,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958372,400551.00
04/18/2016 01:45,2,0.000,ALERT,213.96,304.48,59.965,1460958303,"201051344000983","219011344069620",0.00,10.30,0,302.37,305.98,0.0,0.0,0.000,373168.8,373168.8,26902,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958374,400552.00
04/18/2016 01:45,2,0.000,ALERT,213.74,303.88,59.959,1460958303,"201051344001158","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,367922.0,367922.0,27161,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958376,400553.00
04/18/2016 01:45,2,0.000,ALERT,214.19,304.48,59.959,1460958303,"201051344000576","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,374741.6,374741.6,26574,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958378,400554.00
04/18/2016 01:45,2,0.000,ALERT,213.06,300.57,59.933,1460958303,"274151322000087","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,612025.3,612025.3,20389,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460958380,400555.00
04/18/2016 02:00,2,0.000,ALERT,214.41,304.18,59.965,1460959203,"201051344000645","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,374321.8,374321.8,26720,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959205,400556.00
04/18/2016 02:00,2,0.000,ALERT,212.83,300.87,59.944,1460959203,"274151322000085","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,640583.4,640583.4,20328,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959207,400557.00
04/18/2016 02:00,2,0.000,ALERT,214.41,303.88,59.949,1460959203,"201051344000633","219011344069620",0.00,9.70,0,300.27,305.08,0.0,0.0,0.000,365183.8,365183.8,27178,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959209,400558.00
04/18/2016 02:00,2,0.000,ALERT,213.96,304.18,59.965,1460959203,"201051344000469","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,366445.4,366445.4,27125,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959211,400559.00
04/18/2016 02:00,2,0.000,ALERT,213.06,301.47,59.959,1460959203,"201051344000646","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,370741.3,370741.3,31682,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959213,400560.00
04/18/2016 02:00,2,0.000,ALERT,212.61,301.77,59.965,1460959203,"274151322000052","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,650333.0,650333.0,20552,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959214,400561.00
04/18/2016 02:00,2,0.000,ALERT,213.51,302.07,59.933,1460959203,"201051344000585","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,376653.5,376653.5,31687,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959216,400562.00
04/18/2016 02:00,2,0.000,ALERT,213.06,302.07,59.959,1460959203,"201051344001230","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,374569.4,374569.4,31479,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460959218,400563.00
04/18/2016 02:00,2,0.000,ALERT,213.74,302.37,59.959,1460959203,"201051344000582","219011344069620",0.00,9.30,0,300.87,303.88,0.0,0.0,0.000,368108.8,368108.8,31658,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460959220,400564.00
04/18/2016 02:00,2,0.000,ALERT,213.06,301.77,59.965,1460959203,"201051344000955","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,379694.7,379694.7,31597,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959221,400565.00
04/18/2016 02:00,2,0.000,ALERT,212.61,300.57,59.954,1460959203,"274151322000094","219011344069620",0.00,10.70,0,299.37,302.37,0.0,0.0,0.000,521814.6,521814.6,21459,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959223,400566.00
04/18/2016 02:00,2,0.000,ALERT,213.96,304.78,59.996,1460959203,"201051344000579","219011344069620",0.00,10.30,0,302.68,306.28,0.0,0.0,0.000,379927.2,379927.2,7200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460959225,400567.00
04/18/2016 02:00,2,0.000,ALERT,213.06,302.07,59.970,1460959203,"201051344000890","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,376846.8,376846.8,31618,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959227,400568.00
04/18/2016 02:00,2,0.000,ALERT,213.29,301.47,59.954,1460959203,"201051344000438","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,378996.1,378996.1,31624,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460959229,400569.00
04/18/2016 02:00,2,0.000,ALERT,213.51,301.17,59.959,1460959203,"201051344000417","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,372133.6,372133.6,31775,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959230,400570.00
04/18/2016 02:00,2,0.000,ALERT,212.83,301.47,59.991,1460959203,"274151322000083","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,644570.7,644570.7,20609,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959232,400571.00
04/18/2016 02:00,2,0.000,ALERT,213.29,301.47,59.954,1460959203,"274151322000076","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,685719.8,685719.8,20610,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959234,400572.00
04/18/2016 02:00,2,0.000,ALERT,213.96,305.38,59.970,1460959203,"201051344000868","219011344069620",0.00,9.70,0,302.68,306.58,0.0,0.0,0.000,365577.3,365577.3,26859,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460959236,400573.00
04/18/2016 02:00,2,0.000,ALERT,212.61,301.77,59.954,1460959203,"274151322000095","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,678750.7,678750.7,20510,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460959238,400574.00
04/18/2016 02:00,2,0.000,ALERT,213.74,304.18,59.965,1460959203,"201051344000988","219011344069620",0.00,10.00,0,299.67,305.38,0.0,0.0,0.000,362929.5,362929.5,27147,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959240,400575.00
04/18/2016 02:00,2,0.000,ALERT,213.06,300.87,59.959,1460959203,"201051344001025","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,376583.5,376583.5,31667,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959241,400576.00
04/18/2016 02:00,2,0.000,ALERT,213.74,304.48,59.954,1460959203,"201051344000458","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,373519.5,373519.5,27071,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959243,400577.00
04/18/2016 02:00,2,0.000,ALERT,214.41,304.18,59.917,1460959203,"201051344000853","219011344069620",0.00,9.30,0,302.07,305.98,0.0,0.0,0.000,372005.3,372005.3,26665,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959245,400578.00
04/18/2016 02:00,2,0.000,ALERT,213.74,301.77,59.959,1460959203,"201051344000685","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,378577.6,378577.6,31492,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959247,400579.00
04/18/2016 02:00,2,0.000,ALERT,213.29,301.17,59.954,1460959203,"201051344000917","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,375715.1,375715.1,31493,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959248,400580.00
04/18/2016 02:00,2,0.000,ALERT,213.51,302.07,59.954,1460959203,"201051344001145","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,380853.3,380853.3,31354,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959250,400581.00
04/18/2016 02:00,2,0.000,ALERT,213.29,301.17,59.991,1460959203,"201051344000651","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,372781.6,372781.6,31721,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959252,400582.00
04/18/2016 02:00,2,0.000,ALERT,212.38,300.87,59.954,1460959203,"274151322000088","219011344069620",0.00,11.30,0,299.67,302.68,0.0,0.0,0.000,624144.9,624144.9,20291,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959254,400583.00
04/18/2016 02:00,2,0.000,ALERT,213.51,300.57,59.944,1460959203,"274151322000068","219011344069620",0.00,11.70,0,299.37,302.07,0.0,0.0,0.000,521477.2,521477.2,21666,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959256,400584.00
04/18/2016 02:00,2,0.000,ALERT,213.06,302.07,59.959,1460959203,"201051344001135","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,369160.3,369160.3,31675,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959257,400585.00
04/18/2016 02:00,2,0.000,ALERT,213.74,305.08,59.954,1460959203,"201051344000594","219011344069620",0.00,10.30,0,302.37,306.58,0.0,0.0,0.000,376726.7,376726.7,27107,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959259,400586.00
04/18/2016 02:00,2,0.000,ALERT,213.51,301.47,59.970,1460959203,"201051344001203","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,375752.4,375752.4,31675,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460959261,400587.00
04/18/2016 02:00,2,0.000,ALERT,212.83,301.77,59.933,1460959203,"274151322000054","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,637859.1,637859.1,20316,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959263,400588.00
04/18/2016 02:00,2,0.000,ALERT,214.19,304.48,59.949,1460959203,"201051344000867","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,364919.2,364919.2,27111,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460959265,400589.00
04/18/2016 02:00,2,0.000,ALERT,213.29,301.77,59.954,1460959203,"201051344001093","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,374631.6,374631.6,31546,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959266,400590.00
04/18/2016 02:00,2,0.000,ALERT,213.96,304.78,59.954,1460959203,"201051344000900","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,380373.7,380373.7,26499,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460959268,400591.00
04/18/2016 02:00,2,0.000,ALERT,214.19,303.88,59.965,1460959203,"201051344000648","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,372826.9,372826.9,26804,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959270,400592.00
04/18/2016 02:00,2,0.000,ALERT,213.96,305.38,59.933,1460959203,"201051344000569","219011344069620",0.00,9.70,0,302.98,306.58,0.0,0.0,0.000,381569.2,381569.2,26432,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959272,400593.00
04/18/2016 02:00,2,0.000,ALERT,213.96,305.08,59.944,1460959203,"201051344000983","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,373168.8,373168.8,26904,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959274,400594.00
04/18/2016 02:00,2,0.000,ALERT,213.96,304.18,59.949,1460959203,"201051344001158","219011344069620",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,367922.0,367922.0,27163,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460959276,400595.00
04/18/2016 02:00,2,0.000,ALERT,214.41,305.08,59.959,1460959203,"201051344000576","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,374741.6,374741.6,26576,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460959277,400596.00
04/18/2016 02:00,2,0.000,ALERT,212.83,300.87,59.922,1460959203,"274151322000087","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,612025.3,612025.3,20391,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460959279,400597.00
04/18/2016 02:15,2,0.000,ALERT,213.29,302.98,59.965,1460960103,"201051344000645","219011344069620",0.00,9.70,0,301.47,305.98,0.0,0.0,0.000,374321.8,374321.8,26722,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460960105,400598.00
04/18/2016 02:15,2,0.000,ALERT,212.38,301.47,59.975,1460960103,"274151322000085","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,640583.4,640583.4,20330,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960107,400599.00
04/18/2016 02:15,2,0.000,ALERT,213.51,302.68,59.981,1460960103,"201051344000633","219011344069620",0.00,9.30,0,299.97,305.38,0.0,0.0,0.000,365183.8,365183.8,27180,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460960108,400600.00
04/18/2016 02:15,2,0.000,ALERT,213.06,302.98,59.970,1460960103,"201051344000469","219011344069620",0.00,8.00,0,300.57,305.38,0.0,0.0,0.000,366445.4,366445.4,27127,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960110,400601.00
04/18/2016 02:15,2,0.000,ALERT,212.83,301.47,59.975,1460960103,"201051344000646","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,370741.3,370741.3,31684,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960112,400602.00
04/18/2016 02:15,2,0.000,ALERT,212.16,300.57,59.949,1460960103,"274151322000052","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,650333.0,650333.0,20554,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960114,400603.00
04/18/2016 02:15,2,0.000,ALERT,213.06,301.47,59.928,1460960103,"201051344000585","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,376653.5,376653.5,31689,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960116,400604.00
04/18/2016 02:15,2,0.000,ALERT,213.06,302.07,59.970,1460960103,"201051344001230","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,374569.4,374569.4,31481,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460960117,400605.00
04/18/2016 02:15,2,0.000,ALERT,213.74,302.37,59.970,1460960103,"201051344000582","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,368108.8,368108.8,31660,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960119,400606.00
04/18/2016 02:15,2,0.000,ALERT,212.61,301.47,59.965,1460960103,"201051344000955","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,379694.7,379694.7,31599,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960121,400607.00
04/18/2016 02:15,2,0.000,ALERT,212.61,300.87,59.970,1460960103,"274151322000094","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,521814.6,521814.6,21461,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960123,400608.00
04/18/2016 02:15,2,0.000,ALERT,213.06,303.88,59.996,1460960103,"201051344000579","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,379927.2,379927.2,7202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960125,400609.00
04/18/2016 02:15,2,0.000,ALERT,213.06,302.07,59.965,1460960103,"201051344000890","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,376846.8,376846.8,31620,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960127,400610.00
04/18/2016 02:15,2,0.000,ALERT,213.29,301.77,59.933,1460960103,"201051344000438","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,378996.1,378996.1,31626,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960129,400611.00
04/18/2016 02:15,2,0.000,ALERT,213.29,301.17,59.970,1460960103,"201051344000417","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,372133.6,372133.6,31777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960130,400612.00
04/18/2016 02:15,2,0.000,ALERT,212.61,302.07,59.991,1460960103,"274151322000083","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,644570.7,644570.7,20611,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960132,400613.00
04/18/2016 02:15,2,0.000,ALERT,213.29,300.87,60.018,1460960103,"274151322000076","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,685719.8,685719.8,20612,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960134,400614.00
04/18/2016 02:15,2,0.000,ALERT,212.83,303.58,59.965,1460960103,"201051344000868","219011344069620",0.00,9.00,0,302.07,306.88,0.0,0.0,0.000,365577.3,365577.3,26861,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960136,400615.00
04/18/2016 02:15,2,0.000,ALERT,212.38,302.37,60.002,1460960103,"274151322000095","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,678750.7,678750.7,20512,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460960138,400616.00
04/18/2016 02:15,2,0.000,ALERT,213.06,302.98,59.981,1460960103,"201051344000988","219011344069620",0.00,9.30,0,299.07,305.98,0.0,0.0,0.000,362929.5,362929.5,27149,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960139,400617.00
04/18/2016 02:15,2,0.000,ALERT,213.06,300.87,59.954,1460960103,"201051344001025","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,376583.5,376583.5,31669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960141,400618.00
04/18/2016 02:15,2,0.000,ALERT,213.06,303.58,59.933,1460960103,"201051344000458","219011344069620",0.00,10.00,0,301.77,306.88,0.0,0.0,0.000,373519.5,373519.5,27073,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960143,400619.00
04/18/2016 02:15,2,0.000,ALERT,213.51,302.98,59.965,1460960103,"201051344000853","219011344069620",0.00,9.00,0,301.47,306.28,0.0,0.0,0.000,372005.3,372005.3,26667,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960145,400620.00
04/18/2016 02:15,2,0.000,ALERT,213.51,302.07,59.959,1460960103,"201051344000685","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,378577.6,378577.6,31494,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960147,400621.00
04/18/2016 02:15,2,0.000,ALERT,213.51,301.47,59.975,1460960103,"201051344000917","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,375715.1,375715.1,31495,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960149,400622.00
04/18/2016 02:15,2,0.000,ALERT,213.29,301.77,59.970,1460960103,"201051344001145","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,380853.3,380853.3,31356,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960150,400623.00
04/18/2016 02:15,2,0.000,ALERT,213.29,301.17,59.981,1460960103,"201051344000651","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,372781.6,372781.6,31723,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960152,400624.00
04/18/2016 02:15,2,0.000,ALERT,211.93,300.87,59.959,1460960103,"274151322000088","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,624144.9,624144.9,20293,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960154,400625.00
04/18/2016 02:15,2,0.000,ALERT,213.06,300.27,59.970,1460960103,"274151322000068","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,521477.2,521477.2,21668,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960156,400626.00
04/18/2016 02:15,2,0.000,ALERT,213.06,301.77,59.970,1460960103,"201051344001135","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,369160.3,369160.3,31677,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460960157,400627.00
04/18/2016 02:15,2,0.000,ALERT,212.61,303.58,59.949,1460960103,"201051344000594","219011344069620",0.00,9.70,0,301.47,306.88,0.0,0.0,0.000,376726.7,376726.7,27109,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960159,400628.00
04/18/2016 02:15,2,0.000,ALERT,213.51,301.47,59.970,1460960103,"201051344001203","219011344069620",0.00,9.30,0,299.67,305.08,0.0,0.0,0.000,375752.4,375752.4,31677,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960161,400629.00
04/18/2016 02:15,2,0.000,ALERT,212.38,301.77,59.965,1460960103,"274151322000054","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,637859.1,637859.1,20318,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960163,400630.00
04/18/2016 02:15,2,0.000,ALERT,213.51,302.98,59.965,1460960103,"201051344000867","219011344069620",0.00,9.70,0,301.17,306.58,0.0,0.0,0.000,364919.2,364919.2,27113,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460960165,400631.00
04/18/2016 02:15,2,0.000,ALERT,213.06,301.47,59.996,1460960103,"201051344001093","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,374631.6,374631.6,31548,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460960166,400632.00
04/18/2016 02:15,2,0.000,ALERT,212.83,303.28,59.975,1460960103,"201051344000900","219011344069620",0.00,9.00,0,301.17,305.98,0.0,0.0,0.000,380373.7,380373.7,26501,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960168,400633.00
04/18/2016 02:15,2,0.000,ALERT,213.29,302.68,59.959,1460960103,"201051344000648","219011344069620",0.00,8.50,0,300.87,305.98,0.0,0.0,0.000,372826.9,372826.9,26806,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460960170,400634.00
04/18/2016 02:15,2,0.000,ALERT,213.06,303.58,59.970,1460960103,"201051344000569","219011344069620",0.00,9.30,0,302.07,307.18,0.0,0.0,0.000,381569.2,381569.2,26434,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960172,400635.00
04/18/2016 02:15,2,0.000,ALERT,213.06,303.28,59.933,1460960103,"201051344000983","219011344069620",0.00,9.30,0,301.77,306.58,0.0,0.0,0.000,373168.8,373168.8,26906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960174,400636.00
04/18/2016 02:15,2,0.000,ALERT,213.29,302.98,59.970,1460960103,"201051344001158","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,367922.0,367922.0,27165,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960175,400637.00
04/18/2016 02:15,2,0.000,ALERT,213.51,303.58,59.981,1460960103,"201051344000576","219011344069620",0.00,9.00,0,301.47,306.28,0.0,0.0,0.000,374741.6,374741.6,26578,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960177,400638.00
04/18/2016 02:15,2,0.000,ALERT,212.61,300.87,59.970,1460960103,"274151322000087","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,612025.3,612025.3,20393,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460960179,400639.00
04/18/2016 02:30,2,0.000,ALERT,213.51,302.98,59.965,1460961004,"201051344000645","219011344069620",0.00,9.30,0,300.87,304.78,0.0,0.0,0.000,374321.8,374321.8,26724,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961006,400640.00
04/18/2016 02:30,2,0.000,ALERT,212.83,301.47,60.002,1460961004,"274151322000085","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,640583.4,640583.4,20332,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961007,400641.00
04/18/2016 02:30,2,0.000,ALERT,213.74,302.68,59.959,1460961004,"201051344000633","219011344069620",0.00,9.00,0,299.07,304.48,0.0,0.0,0.000,365183.8,365183.8,27182,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961009,400642.00
04/18/2016 02:30,2,0.000,ALERT,213.06,302.68,59.970,1460961004,"201051344000469","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,366445.4,366445.4,27129,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961011,400643.00
04/18/2016 02:30,2,0.000,ALERT,213.06,302.07,59.965,1460961004,"201051344000646","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,370741.3,370741.3,31686,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961013,400644.00
04/18/2016 02:30,2,0.000,ALERT,212.38,301.47,59.965,1460961004,"274151322000052","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,650333.0,650333.0,20556,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961015,400645.00
04/18/2016 02:30,2,0.000,ALERT,213.51,302.07,59.959,1460961004,"201051344000585","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,376653.5,376653.5,31691,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961017,400646.00
04/18/2016 02:30,2,0.000,ALERT,213.29,302.37,59.959,1460961004,"201051344001230","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,374569.4,374569.4,31483,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961018,400647.00
04/18/2016 02:30,2,0.000,ALERT,213.74,302.68,59.959,1460961004,"201051344000582","219011344069620",0.00,8.50,0,300.57,303.88,0.0,0.0,0.000,368108.8,368108.8,31662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961020,400648.00
04/18/2016 02:30,2,0.000,ALERT,212.83,302.07,59.970,1460961004,"201051344000955","219011344069620",0.00,9.30,0,299.67,302.98,0.0,0.0,0.000,379694.7,379694.7,31601,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961022,400649.00
04/18/2016 02:30,2,0.000,ALERT,212.61,300.87,59.996,1460961004,"274151322000094","219011344069620",0.00,10.00,0,299.37,302.37,0.0,0.0,0.000,521814.6,521814.6,21463,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961024,400650.00
04/18/2016 02:30,2,0.000,ALERT,212.83,303.28,59.975,1460961004,"201051344000579","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,379927.2,379927.2,7204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961026,400651.00
04/18/2016 02:30,2,0.000,ALERT,213.06,302.37,59.949,1460961004,"201051344000890","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,376846.8,376846.8,31622,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961027,400652.00
04/18/2016 02:30,2,0.000,ALERT,213.29,301.77,59.944,1460961004,"201051344000438","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,378996.1,378996.1,31628,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961029,400653.00
04/18/2016 02:30,2,0.000,ALERT,213.29,301.17,59.954,1460961004,"201051344000417","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,372133.6,372133.6,31779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961031,400654.00
