ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 02:30,2,0.000,ALERT,212.83,301.77,59.965,1460961004,"274151322000083","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,644570.7,644570.7,20613,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961033,400655.00
04/18/2016 02:30,2,0.000,ALERT,213.06,301.47,59.938,1460961004,"274151322000076","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,685719.8,685719.8,20614,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961034,400656.00
04/18/2016 02:30,2,0.000,ALERT,213.06,303.58,59.949,1460961004,"201051344000868","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,365577.3,365577.3,26863,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961036,400657.00
04/18/2016 02:30,2,0.000,ALERT,212.61,302.37,59.970,1460961004,"274151322000095","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,678750.7,678750.7,20514,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961038,400658.00
04/18/2016 02:30,2,0.000,ALERT,212.83,302.98,59.954,1460961004,"201051344000988","219011344069620",0.00,9.30,0,298.47,304.48,0.0,0.0,0.000,362929.5,362929.5,27151,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961040,400659.00
04/18/2016 02:30,2,0.000,ALERT,213.06,301.47,59.944,1460961004,"201051344001025","219011344069620",0.00,8.50,0,298.77,303.88,0.0,0.0,0.000,376583.5,376583.5,31671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961042,400660.00
04/18/2016 02:30,2,0.000,ALERT,213.06,303.28,59.970,1460961004,"201051344000458","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,373519.5,373519.5,27075,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961043,400661.00
04/18/2016 02:30,2,0.000,ALERT,213.74,302.98,59.949,1460961004,"201051344000853","219011344069620",0.00,8.50,0,300.87,304.78,0.0,0.0,0.000,372005.3,372005.3,26669,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961045,400662.00
04/18/2016 02:30,2,0.000,ALERT,213.74,302.07,59.954,1460961004,"201051344000685","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,378577.6,378577.6,31496,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961047,400663.00
04/18/2016 02:30,2,0.000,ALERT,213.51,301.47,59.991,1460961004,"201051344000917","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,375715.1,375715.1,31497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961049,400664.00
04/18/2016 02:30,2,0.000,ALERT,213.51,302.07,59.944,1460961004,"201051344001145","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,380853.3,380853.3,31358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961051,400665.00
04/18/2016 02:30,2,0.000,ALERT,213.51,301.17,59.996,1460961004,"201051344000651","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,372781.6,372781.6,31725,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961053,400666.00
04/18/2016 02:30,2,0.000,ALERT,212.38,301.77,59.944,1460961004,"274151322000088","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,624144.9,624144.9,20295,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961054,400667.00
04/18/2016 02:30,2,0.000,ALERT,213.29,300.87,59.944,1460961004,"274151322000068","219011344069620",0.00,11.00,0,299.07,302.07,0.0,0.0,0.000,521477.2,521477.2,21670,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961056,400668.00
04/18/2016 02:30,2,0.000,ALERT,213.06,302.07,59.996,1460961004,"201051344001135","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,369160.3,369160.3,31679,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961058,400669.00
04/18/2016 02:30,2,0.000,ALERT,212.83,303.58,60.002,1460961004,"201051344000594","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,376726.7,376726.7,27111,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961060,400670.00
04/18/2016 02:30,2,0.000,ALERT,213.29,301.47,59.954,1460961004,"201051344001203","219011344069620",0.00,9.00,0,299.67,304.78,0.0,0.0,0.000,375752.4,375752.4,31679,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961061,400671.00
04/18/2016 02:30,2,0.000,ALERT,212.61,301.17,59.954,1460961004,"274151322000054","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,637859.1,637859.1,20320,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961063,400672.00
04/18/2016 02:30,2,0.000,ALERT,213.29,302.68,59.912,1460961004,"201051344000867","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,364919.2,364919.2,27115,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961065,400673.00
04/18/2016 02:30,2,0.000,ALERT,213.06,301.77,59.954,1460961004,"201051344001093","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,374631.6,374631.6,31550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961067,400674.00
04/18/2016 02:30,2,0.000,ALERT,212.83,302.98,59.965,1460961004,"201051344000900","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,380373.7,380373.7,26503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961069,400675.00
04/18/2016 02:30,2,0.000,ALERT,213.29,302.37,59.954,1460961004,"201051344000648","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,372826.9,372826.9,26808,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961070,400676.00
04/18/2016 02:30,2,0.000,ALERT,213.06,303.58,59.912,1460961004,"201051344000569","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,381569.2,381569.2,26436,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961072,400677.00
04/18/2016 02:30,2,0.000,ALERT,212.83,303.28,59.975,1460961004,"201051344000983","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,373168.8,373168.8,26908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961074,400678.00
04/18/2016 02:30,2,0.000,ALERT,213.06,302.68,59.959,1460961004,"201051344001158","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,367922.0,367922.0,27167,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961076,400679.00
04/18/2016 02:30,2,0.000,ALERT,213.51,303.28,59.965,1460961004,"201051344000576","219011344069620",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,374741.6,374741.6,26580,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961078,400680.00
04/18/2016 02:30,2,0.000,ALERT,212.83,300.87,59.975,1460961004,"274151322000087","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,612025.3,612025.3,20395,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961079,400681.00
04/18/2016 02:45,2,0.000,ALERT,213.51,302.98,59.970,1460961903,"201051344000645","219011344069620",0.00,9.30,0,301.17,304.48,0.0,0.0,0.000,374321.8,374321.8,26726,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961905,400682.00
04/18/2016 02:45,2,0.000,ALERT,212.61,301.47,59.965,1460961903,"274151322000085","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,640583.4,640583.4,20334,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961907,400683.00
04/18/2016 02:45,2,0.000,ALERT,213.51,302.37,59.965,1460961903,"201051344000633","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,365183.8,365183.8,27184,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961909,400684.00
04/18/2016 02:45,2,0.000,ALERT,213.06,302.68,59.981,1460961903,"201051344000469","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,366445.4,366445.4,27131,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961910,400685.00
04/18/2016 02:45,2,0.000,ALERT,212.83,301.47,59.970,1460961903,"201051344000646","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,370741.3,370741.3,31688,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961912,400686.00
04/18/2016 02:45,2,0.000,ALERT,212.61,302.07,59.965,1460961903,"274151322000052","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,650333.0,650333.0,20558,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961914,400687.00
04/18/2016 02:45,2,0.000,ALERT,213.51,302.07,60.007,1460961903,"201051344000585","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,376653.5,376653.5,31693,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961916,400688.00
04/18/2016 02:45,2,0.000,ALERT,213.06,301.77,60.012,1460961903,"201051344001230","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,374569.4,374569.4,31485,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961918,400689.00
04/18/2016 02:45,2,0.000,ALERT,213.51,302.68,59.949,1460961903,"201051344000582","219011344069620",0.00,8.00,0,300.87,304.18,0.0,0.0,0.000,368108.8,368108.8,31664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961920,400690.00
04/18/2016 02:45,2,0.000,ALERT,212.61,301.47,59.922,1460961903,"201051344000955","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,379694.7,379694.7,31603,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961921,400691.00
04/18/2016 02:45,2,0.000,ALERT,212.61,301.17,59.975,1460961903,"274151322000094","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,521814.6,521814.6,21465,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961923,400692.00
04/18/2016 02:45,2,0.000,ALERT,213.06,303.58,59.949,1460961903,"201051344000579","219011344069620",0.00,9.30,0,301.47,305.08,0.0,0.0,0.000,379927.2,379927.2,7206,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961925,400693.00
04/18/2016 02:45,2,0.000,ALERT,213.06,301.77,59.970,1460961903,"201051344000890","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,376846.8,376846.8,31624,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961927,400694.00
04/18/2016 02:45,2,0.000,ALERT,213.06,301.17,59.996,1460961903,"201051344000438","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,378996.1,378996.1,31630,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961929,400695.00
04/18/2016 02:45,2,0.000,ALERT,213.29,301.17,59.981,1460961903,"201051344000417","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,372133.6,372133.6,31781,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961930,400696.00
04/18/2016 02:45,2,0.000,ALERT,212.61,302.37,59.970,1460961903,"274151322000083","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,644570.7,644570.7,20615,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961932,400697.00
04/18/2016 02:45,2,0.000,ALERT,213.29,301.47,59.975,1460961903,"274151322000076","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,685719.8,685719.8,20616,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961934,400698.00
04/18/2016 02:45,2,0.000,ALERT,213.06,303.58,59.981,1460961903,"201051344000868","219011344069620",0.00,8.50,0,301.77,305.68,0.0,0.0,0.000,365577.3,365577.3,26865,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961936,400699.00
04/18/2016 02:45,2,0.000,ALERT,212.61,302.37,59.991,1460961903,"274151322000095","219011344069620",0.00,9.30,0,300.87,304.18,0.0,0.0,0.000,678750.7,678750.7,20516,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961938,400700.00
04/18/2016 02:45,2,0.000,ALERT,212.83,302.98,59.970,1460961903,"201051344000988","219011344069620",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,362929.5,362929.5,27153,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961939,400701.00
04/18/2016 02:45,2,0.000,ALERT,212.83,300.87,59.965,1460961903,"201051344001025","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,376583.5,376583.5,31673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961941,400702.00
04/18/2016 02:45,2,0.000,ALERT,212.83,302.98,59.970,1460961903,"201051344000458","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,373519.5,373519.5,27077,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961943,400703.00
04/18/2016 02:45,2,0.000,ALERT,213.51,302.68,59.986,1460961903,"201051344000853","219011344069620",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,372005.3,372005.3,26671,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961945,400704.00
04/18/2016 02:45,2,0.000,ALERT,213.51,301.77,59.959,1460961903,"201051344000685","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,378577.6,378577.6,31498,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961947,400705.00
04/18/2016 02:45,2,0.000,ALERT,213.06,300.87,59.965,1460961903,"201051344000917","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,375715.1,375715.1,31499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961948,400706.00
04/18/2016 02:45,2,0.000,ALERT,213.29,301.17,59.965,1460961903,"201051344001145","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,380853.3,380853.3,31360,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961950,400707.00
04/18/2016 02:45,2,0.000,ALERT,213.06,300.57,59.959,1460961903,"201051344000651","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,372781.6,372781.6,31727,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961952,400708.00
04/18/2016 02:45,2,0.000,ALERT,212.16,301.77,59.954,1460961903,"274151322000088","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,624144.9,624144.9,20297,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961954,400709.00
04/18/2016 02:45,2,0.000,ALERT,213.29,300.87,59.954,1460961903,"274151322000068","219011344069620",0.00,10.30,0,299.07,302.07,0.0,0.0,0.000,521477.2,521477.2,21672,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961956,400710.00
04/18/2016 02:45,2,0.000,ALERT,212.83,301.17,59.970,1460961903,"201051344001135","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,369160.3,369160.3,31681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961958,400711.00
04/18/2016 02:45,2,0.000,ALERT,212.83,303.58,59.965,1460961903,"201051344000594","219011344069620",0.00,9.00,0,300.57,305.08,0.0,0.0,0.000,376726.7,376726.7,27113,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961959,400712.00
04/18/2016 02:45,2,0.000,ALERT,213.29,301.17,59.954,1460961903,"201051344001203","219011344069620",0.00,8.50,0,299.97,305.08,0.0,0.0,0.000,375752.4,375752.4,31681,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961961,400713.00
04/18/2016 02:45,2,0.000,ALERT,212.38,301.17,59.922,1460961903,"274151322000054","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,637859.1,637859.1,20322,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961963,400714.00
04/18/2016 02:45,2,0.000,ALERT,213.29,302.68,59.954,1460961903,"201051344000867","219011344069620",0.00,9.30,0,300.27,305.08,0.0,0.0,0.000,364919.2,364919.2,27117,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961965,400715.00
04/18/2016 02:45,2,0.000,ALERT,213.06,301.47,59.981,1460961903,"201051344001093","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,374631.6,374631.6,31552,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961967,400716.00
04/18/2016 02:45,2,0.000,ALERT,212.83,302.98,59.949,1460961903,"201051344000900","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,380373.7,380373.7,26505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961968,400717.00
04/18/2016 02:45,2,0.000,ALERT,213.06,302.37,59.954,1460961903,"201051344000648","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,372826.9,372826.9,26810,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961970,400718.00
04/18/2016 02:45,2,0.000,ALERT,213.06,303.28,59.954,1460961903,"201051344000569","219011344069620",0.00,9.00,0,301.77,305.38,0.0,0.0,0.000,381569.2,381569.2,26438,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460961972,400719.00
04/18/2016 02:45,2,0.000,ALERT,213.06,302.98,59.965,1460961903,"201051344000983","219011344069620",0.00,9.00,0,301.47,305.08,0.0,0.0,0.000,373168.8,373168.8,26910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961974,400720.00
04/18/2016 02:45,2,0.000,ALERT,213.06,302.68,59.917,1460961903,"201051344001158","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,367922.0,367922.0,27169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961976,400721.00
04/18/2016 02:45,2,0.000,ALERT,213.51,303.28,60.002,1460961903,"201051344000576","219011344069620",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,374741.6,374741.6,26582,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961977,400722.00
04/18/2016 02:45,2,0.000,ALERT,212.61,299.97,59.954,1460961903,"274151322000087","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,612025.3,612025.3,20397,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460961979,400723.00
04/18/2016 03:00,2,0.000,ALERT,213.51,303.28,59.991,1460962803,"201051344000645","219011344069620",0.00,9.00,0,301.17,304.78,0.0,0.0,0.000,374321.8,374321.8,26728,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460962805,400724.00
04/18/2016 03:00,2,0.000,ALERT,212.61,301.47,59.986,1460962803,"274151322000085","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,640583.4,640583.4,20336,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962806,400725.00
04/18/2016 03:00,2,0.000,ALERT,213.74,302.98,59.991,1460962803,"201051344000633","219011344069620",0.00,8.50,0,298.77,303.88,0.0,0.0,0.000,365183.8,365183.8,27186,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962808,400726.00
04/18/2016 03:00,2,0.000,ALERT,213.29,303.28,59.991,1460962803,"201051344000469","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,366445.4,366445.4,27133,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962810,400727.00
04/18/2016 03:00,2,0.000,ALERT,212.83,301.47,59.986,1460962803,"201051344000646","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,370741.3,370741.3,31690,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460962812,400728.00
04/18/2016 03:00,2,0.000,ALERT,212.16,300.57,59.938,1460962803,"274151322000052","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,650333.0,650333.0,20560,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962814,400729.00
04/18/2016 03:00,2,0.000,ALERT,213.29,301.77,59.986,1460962803,"201051344000585","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,376653.5,376653.5,31695,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460962816,400730.00
04/18/2016 03:00,2,0.000,ALERT,213.29,302.07,60.034,1460962803,"201051344001230","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,374569.4,374569.4,31487,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962817,400731.00
04/18/2016 03:00,2,0.000,ALERT,213.51,302.37,60.028,1460962803,"201051344000582","219011344069620",0.00,8.00,0,300.57,303.88,0.0,0.0,0.000,368108.8,368108.8,31666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460962819,400732.00
04/18/2016 03:00,2,0.000,ALERT,212.61,301.17,59.965,1460962803,"201051344000955","219011344069620",0.00,8.50,0,299.67,302.98,0.0,0.0,0.000,379694.7,379694.7,31605,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962821,400733.00
04/18/2016 03:00,2,0.000,ALERT,212.61,300.87,59.944,1460962803,"274151322000094","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,521814.6,521814.6,21467,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962823,400734.00
04/18/2016 03:00,2,0.000,ALERT,213.06,303.58,59.981,1460962803,"201051344000579","219011344069620",0.00,9.00,0,301.77,305.38,0.0,0.0,0.000,379927.2,379927.2,7208,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460962825,400735.00
04/18/2016 03:00,2,0.000,ALERT,212.83,301.77,59.949,1460962803,"201051344000890","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,376846.8,376846.8,31626,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962826,400736.00
04/18/2016 03:00,2,0.000,ALERT,213.06,301.47,59.991,1460962803,"201051344000438","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,378996.1,378996.1,31632,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962828,400737.00
04/18/2016 03:00,2,0.000,ALERT,213.29,300.87,59.975,1460962803,"201051344000417","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,372133.6,372133.6,31783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962830,400738.00
04/18/2016 03:00,2,0.000,ALERT,212.83,302.07,59.970,1460962803,"274151322000083","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,644570.7,644570.7,20617,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962832,400739.00
04/18/2016 03:00,2,0.000,ALERT,213.06,301.77,59.938,1460962803,"274151322000076","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,685719.8,685719.8,20618,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962834,400740.00
04/18/2016 03:00,2,0.000,ALERT,213.06,303.58,59.944,1460962803,"201051344000868","219011344069620",0.00,8.50,0,301.77,305.38,0.0,0.0,0.000,365577.3,365577.3,26867,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962836,400741.00
04/18/2016 03:00,2,0.000,ALERT,213.06,302.98,59.986,1460962803,"201051344000988","219011344069620",0.00,9.00,0,298.47,304.48,0.0,0.0,0.000,362929.5,362929.5,27155,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460962839,400742.00
04/18/2016 03:00,2,0.000,ALERT,212.83,300.87,59.975,1460962803,"201051344001025","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,376583.5,376583.5,31675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962840,400743.00
04/18/2016 03:00,2,0.000,ALERT,213.06,303.28,59.991,1460962803,"201051344000458","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,373519.5,373519.5,27079,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460962842,400744.00
04/18/2016 03:00,2,0.000,ALERT,213.74,302.98,59.986,1460962803,"201051344000853","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,372005.3,372005.3,26673,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962844,400745.00
04/18/2016 03:00,2,0.000,ALERT,213.51,301.47,59.986,1460962803,"201051344000685","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,378577.6,378577.6,31500,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962846,400746.00
04/18/2016 03:00,2,0.000,ALERT,213.29,300.87,59.986,1460962803,"201051344000917","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,375715.1,375715.1,31501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962848,400747.00
04/18/2016 03:00,2,0.000,ALERT,213.51,301.77,59.991,1460962803,"201051344001145","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,380853.3,380853.3,31362,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962849,400748.00
04/18/2016 03:00,2,0.000,ALERT,213.29,300.87,59.981,1460962803,"201051344000651","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,372781.6,372781.6,31729,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962851,400749.00
04/18/2016 03:00,2,0.000,ALERT,212.38,301.17,59.991,1460962803,"274151322000088","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,624144.9,624144.9,20299,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460962853,400750.00
04/18/2016 03:00,2,0.000,ALERT,213.06,300.27,59.991,1460962803,"274151322000068","219011344069620",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,521477.2,521477.2,21674,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962855,400751.00
04/18/2016 03:00,2,0.000,ALERT,212.83,301.47,59.970,1460962803,"201051344001135","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,369160.3,369160.3,31683,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962857,400752.00
04/18/2016 03:00,2,0.000,ALERT,212.83,303.58,59.981,1460962803,"201051344000594","219011344069620",0.00,8.50,0,300.87,304.78,0.0,0.0,0.000,376726.7,376726.7,27115,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962858,400753.00
04/18/2016 03:00,2,0.000,ALERT,213.51,301.47,59.996,1460962803,"201051344001203","219011344069620",0.00,8.50,0,299.67,304.78,0.0,0.0,0.000,375752.4,375752.4,31683,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460962860,400754.00
04/18/2016 03:00,2,0.000,ALERT,212.61,301.77,59.986,1460962803,"274151322000054","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,637859.1,637859.1,20324,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962862,400755.00
04/18/2016 03:00,2,0.000,ALERT,213.29,302.68,59.996,1460962803,"201051344000867","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,364919.2,364919.2,27119,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962864,400756.00
04/18/2016 03:00,2,0.000,ALERT,213.06,301.47,59.986,1460962803,"201051344001093","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,374631.6,374631.6,31554,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460962866,400757.00
04/18/2016 03:00,2,0.000,ALERT,212.83,302.98,59.996,1460962803,"201051344000900","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,380373.7,380373.7,26507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962867,400758.00
04/18/2016 03:00,2,0.000,ALERT,213.29,302.07,59.991,1460962803,"201051344000648","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,372826.9,372826.9,26812,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962869,400759.00
04/18/2016 03:00,2,0.000,ALERT,213.06,303.58,59.949,1460962803,"201051344000569","219011344069620",0.00,8.50,0,301.77,305.38,0.0,0.0,0.000,381569.2,381569.2,26440,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962871,400760.00
04/18/2016 03:00,2,0.000,ALERT,212.83,302.98,60.028,1460962803,"201051344000983","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,373168.8,373168.8,26912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460962873,400761.00
04/18/2016 03:00,2,0.000,ALERT,213.06,302.37,60.007,1460962803,"201051344001158","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,367922.0,367922.0,27171,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962875,400762.00
04/18/2016 03:00,2,0.000,ALERT,213.51,303.28,59.970,1460962803,"201051344000576","219011344069620",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,374741.6,374741.6,26584,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962876,400763.00
04/18/2016 03:00,2,0.000,ALERT,212.61,301.17,59.944,1460962803,"274151322000087","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,612025.3,612025.3,20399,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460962878,400764.00
04/18/2016 03:00,2,0.000,ALERT,212.83,302.68,59.991,1460962803,"274151322000095","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,678750.7,678750.7,20518,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460962880,400765.00
04/18/2016 03:15,2,0.000,ALERT,213.51,303.28,59.981,1460963703,"201051344000645","219011344069620",0.00,9.00,0,289.15,304.78,0.0,0.0,0.000,374321.8,374321.8,26730,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460963705,400766.00
04/18/2016 03:15,2,0.000,ALERT,212.83,301.47,59.991,1460963703,"274151322000085","219011344069620",0.00,9.30,0,287.95,303.58,0.0,0.0,0.000,640583.4,640583.4,20338,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963707,400767.00
04/18/2016 03:15,2,0.000,ALERT,213.74,303.28,59.986,1460963703,"201051344000633","219011344069620",0.00,8.00,0,287.35,304.18,0.0,0.0,0.000,365183.8,365183.8,27188,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460963709,400768.00
04/18/2016 03:15,2,0.000,ALERT,213.29,303.28,59.991,1460963703,"201051344000469","219011344069620",0.00,7.70,0,287.95,304.48,0.0,0.0,0.000,366445.4,366445.4,27135,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460963710,400769.00
04/18/2016 03:15,2,0.000,ALERT,213.06,301.47,59.991,1460963703,"201051344000646","219011344069620",0.00,8.00,0,287.65,302.98,0.0,0.0,0.000,370741.3,370741.3,31692,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963712,400770.00
04/18/2016 03:15,2,0.000,ALERT,212.61,301.17,59.986,1460963703,"274151322000052","219011344069620",0.00,9.30,0,287.65,304.18,0.0,0.0,0.000,650333.0,650333.0,20562,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963714,400771.00
04/18/2016 03:15,2,0.000,ALERT,213.29,301.77,59.965,1460963703,"201051344000585","219011344069620",0.00,8.50,0,287.65,303.58,0.0,0.0,0.000,376653.5,376653.5,31697,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963716,400772.00
04/18/2016 03:15,2,0.000,ALERT,213.29,302.37,60.002,1460963703,"201051344001230","219011344069620",0.00,8.00,0,288.25,303.58,0.0,0.0,0.000,374569.4,374569.4,31489,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963718,400773.00
04/18/2016 03:15,2,0.000,ALERT,213.74,302.68,59.991,1460963703,"201051344000582","219011344069620",0.00,8.00,0,289.15,303.88,0.0,0.0,0.000,368108.8,368108.8,31668,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460963719,400774.00
04/18/2016 03:15,2,0.000,ALERT,213.06,301.77,60.002,1460963703,"201051344000955","219011344069620",0.00,8.50,0,287.95,302.98,0.0,0.0,0.000,379694.7,379694.7,31607,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963721,400775.00
04/18/2016 03:15,2,0.000,ALERT,212.83,301.47,59.991,1460963703,"274151322000094","219011344069620",0.00,9.00,0,287.35,303.28,0.0,0.0,0.000,521814.6,521814.6,21469,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963723,400776.00
04/18/2016 03:15,2,0.000,ALERT,213.29,303.88,59.996,1460963703,"201051344000579","219011344069620",0.00,9.00,0,290.05,305.38,0.0,0.0,0.000,379927.2,379927.2,7210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963725,400777.00
04/18/2016 03:15,2,0.000,ALERT,213.06,302.07,60.002,1460963703,"201051344000890","219011344069620",0.00,9.00,0,288.55,304.48,0.0,0.0,0.000,376846.8,376846.8,31628,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460963727,400778.00
04/18/2016 03:15,2,0.000,ALERT,213.51,301.77,60.028,1460963703,"201051344000438","219011344069620",0.00,8.00,0,288.25,303.58,0.0,0.0,0.000,378996.1,378996.1,31634,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963729,400779.00
04/18/2016 03:15,2,0.000,ALERT,213.51,301.17,59.991,1460963703,"201051344000417","219011344069620",0.00,8.00,0,287.65,302.68,0.0,0.0,0.000,372133.6,372133.6,31785,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460963730,400780.00
04/18/2016 03:15,2,0.000,ALERT,212.83,301.77,59.981,1460963703,"274151322000083","219011344069620",0.00,9.30,0,288.25,304.48,0.0,0.0,0.000,644570.7,644570.7,20619,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963732,400781.00
04/18/2016 03:15,2,0.000,ALERT,213.29,302.37,59.991,1460963703,"274151322000076","219011344069620",0.00,9.00,0,287.95,303.88,0.0,0.0,0.000,685719.8,685719.8,20620,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963734,400782.00
04/18/2016 03:15,2,0.000,ALERT,213.06,304.18,59.991,1460963703,"201051344000868","219011344069620",0.00,8.50,0,289.75,305.68,0.0,0.0,0.000,365577.3,365577.3,26869,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963736,400783.00
04/18/2016 03:15,2,0.000,ALERT,212.83,302.98,60.002,1460963703,"274151322000095","219011344069620",0.00,8.50,0,289.15,305.08,0.0,0.0,0.000,678750.7,678750.7,20520,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963738,400784.00
04/18/2016 03:15,2,0.000,ALERT,213.06,303.28,59.986,1460963703,"201051344000988","219011344069620",0.00,9.00,0,286.74,304.48,0.0,0.0,0.000,362929.5,362929.5,27157,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963740,400785.00
04/18/2016 03:15,2,0.000,ALERT,213.06,300.87,60.002,1460963703,"201051344001025","219011344069620",0.00,7.70,0,287.35,303.88,0.0,0.0,0.000,376583.5,376583.5,31677,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963741,400786.00
04/18/2016 03:15,2,0.000,ALERT,213.29,303.58,60.002,1460963703,"201051344000458","219011344069620",0.00,9.70,0,289.45,305.38,0.0,0.0,0.000,373519.5,373519.5,27081,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963743,400787.00
04/18/2016 03:15,2,0.000,ALERT,213.74,303.28,60.034,1460963703,"201051344000853","219011344069620",0.00,8.00,0,289.15,304.78,0.0,0.0,0.000,372005.3,372005.3,26675,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963745,400788.00
04/18/2016 03:15,2,0.000,ALERT,213.74,301.77,59.991,1460963703,"201051344000685","219011344069620",0.00,8.00,0,288.25,303.28,0.0,0.0,0.000,378577.6,378577.6,31502,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963747,400789.00
04/18/2016 03:15,2,0.000,ALERT,213.51,301.17,60.002,1460963703,"201051344000917","219011344069620",0.00,9.30,0,287.05,302.68,0.0,0.0,0.000,375715.1,375715.1,31503,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963749,400790.00
04/18/2016 03:15,2,0.000,ALERT,213.51,302.07,60.023,1460963703,"201051344001145","219011344069620",0.00,8.00,0,288.55,303.88,0.0,0.0,0.000,380853.3,380853.3,31364,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963750,400791.00
04/18/2016 03:15,2,0.000,ALERT,213.51,301.17,60.012,1460963703,"201051344000651","219011344069620",0.00,7.30,0,287.65,302.98,0.0,0.0,0.000,372781.6,372781.6,31731,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460963752,400792.00
04/18/2016 03:15,2,0.000,ALERT,212.61,301.77,60.028,1460963703,"274151322000088","219011344069620",0.00,9.70,0,287.95,303.88,0.0,0.0,0.000,624144.9,624144.9,20301,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460963754,400793.00
04/18/2016 03:15,2,0.000,ALERT,213.29,300.87,59.986,1460963703,"274151322000068","219011344069620",0.00,9.70,0,287.35,302.98,0.0,0.0,0.000,521477.2,521477.2,21676,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460963756,400794.00
04/18/2016 03:15,2,0.000,ALERT,213.06,301.77,60.023,1460963703,"201051344001135","219011344069620",0.00,8.50,0,288.25,303.88,0.0,0.0,0.000,369160.3,369160.3,31685,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963758,400795.00
04/18/2016 03:15,2,0.000,ALERT,213.06,304.18,59.965,1460963703,"201051344000594","219011344069620",0.00,8.50,0,288.85,305.08,0.0,0.0,0.000,376726.7,376726.7,27117,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963759,400796.00
04/18/2016 03:15,2,0.000,ALERT,213.29,301.47,60.023,1460963703,"201051344001203","219011344069620",0.00,8.00,0,287.95,305.08,0.0,0.0,0.000,375752.4,375752.4,31685,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963761,400797.00
04/18/2016 03:15,2,0.000,ALERT,212.83,302.37,59.986,1460963703,"274151322000054","219011344069620",0.00,9.70,0,287.95,304.48,0.0,0.0,0.000,637859.1,637859.1,20326,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460963763,400798.00
04/18/2016 03:15,2,0.000,ALERT,213.51,303.28,59.996,1460963703,"201051344000867","219011344069620",0.00,9.30,0,289.15,305.08,0.0,0.0,0.000,364919.2,364919.2,27121,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963765,400799.00
