ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 03:15,2,0.000,ALERT,213.29,301.77,60.023,1460963703,"201051344001093","219011344069620",0.00,9.30,0,288.25,302.98,0.0,0.0,0.000,374631.6,374631.6,31556,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963767,400800.00
04/18/2016 03:15,2,0.000,ALERT,213.29,303.88,59.986,1460963703,"201051344000900","219011344069620",0.00,8.00,0,288.85,304.48,0.0,0.0,0.000,380373.7,380373.7,26509,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963768,400801.00
04/18/2016 03:15,2,0.000,ALERT,213.51,302.98,59.986,1460963703,"201051344000648","219011344069620",0.00,7.70,0,288.55,305.08,0.0,0.0,0.000,372826.9,372826.9,26814,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963770,400802.00
04/18/2016 03:15,2,0.000,ALERT,213.29,304.18,59.991,1460963703,"201051344000569","219011344069620",0.00,8.50,0,289.75,305.68,0.0,0.0,0.000,381569.2,381569.2,26442,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963772,400803.00
04/18/2016 03:15,2,0.000,ALERT,213.29,303.88,59.991,1460963703,"201051344000983","219011344069620",0.00,8.50,0,289.75,305.38,0.0,0.0,0.000,373168.8,373168.8,26914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963774,400804.00
04/18/2016 03:15,2,0.000,ALERT,213.51,303.28,59.986,1460963703,"201051344001158","219011344069620",0.00,8.00,0,288.55,304.48,0.0,0.0,0.000,367922.0,367922.0,27173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963775,400805.00
04/18/2016 03:15,2,0.000,ALERT,213.74,303.88,59.986,1460963703,"201051344000576","219011344069620",0.00,8.00,0,289.15,305.08,0.0,0.0,0.000,374741.6,374741.6,26586,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460963777,400806.00
04/18/2016 03:15,2,0.000,ALERT,213.06,300.87,59.986,1460963703,"274151322000087","219011344069620",0.00,10.00,0,287.05,303.28,0.0,0.0,0.000,612025.3,612025.3,20401,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460963779,400807.00
04/18/2016 03:30,2,0.000,ALERT,213.29,302.68,59.959,1460964603,"201051344000645","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,374321.8,374321.8,26732,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460964605,400808.00
04/18/2016 03:30,2,0.000,ALERT,212.61,301.17,59.965,1460964603,"274151322000085","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,640583.4,640583.4,20340,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964607,400809.00
04/18/2016 03:30,2,0.000,ALERT,213.51,302.37,59.986,1460964603,"201051344000633","219011344069620",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,365183.8,365183.8,27190,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460964609,400810.00
04/18/2016 03:30,2,0.000,ALERT,212.83,302.68,60.002,1460964603,"201051344000469","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,366445.4,366445.4,27137,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460964611,400811.00
04/18/2016 03:30,2,0.000,ALERT,213.06,302.07,59.933,1460964603,"201051344000646","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,370741.3,370741.3,31694,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964613,400812.00
04/18/2016 03:30,2,0.000,ALERT,212.16,301.17,59.970,1460964603,"274151322000052","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,650333.0,650333.0,20564,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964614,400813.00
04/18/2016 03:30,2,0.000,ALERT,213.29,302.07,59.959,1460964603,"201051344000585","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,376653.5,376653.5,31699,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964616,400814.00
04/18/2016 03:30,2,0.000,ALERT,213.29,302.68,59.944,1460964603,"201051344001230","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,374569.4,374569.4,31491,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964618,400815.00
04/18/2016 03:30,2,0.000,ALERT,213.74,302.98,59.965,1460964603,"201051344000582","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,368108.8,368108.8,31670,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964620,400816.00
04/18/2016 03:30,2,0.000,ALERT,212.83,302.07,59.970,1460964603,"201051344000955","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,379694.7,379694.7,31609,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460964622,400817.00
04/18/2016 03:30,2,0.000,ALERT,212.61,301.17,59.954,1460964603,"274151322000094","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,521814.6,521814.6,21471,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460964624,400818.00
04/18/2016 03:30,2,0.000,ALERT,212.83,303.28,59.959,1460964603,"201051344000579","219011344069620",0.00,8.50,0,301.77,305.68,0.0,0.0,0.000,379927.2,379927.2,7212,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964625,400819.00
04/18/2016 03:30,2,0.000,ALERT,213.06,302.68,60.012,1460964603,"201051344000890","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,376846.8,376846.8,31630,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964627,400820.00
04/18/2016 03:30,2,0.000,ALERT,213.29,302.07,60.007,1460964603,"201051344000438","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,378996.1,378996.1,31636,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460964629,400821.00
04/18/2016 03:30,2,0.000,ALERT,213.51,301.77,59.959,1460964603,"201051344000417","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,372133.6,372133.6,31787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964631,400822.00
04/18/2016 03:30,2,0.000,ALERT,212.38,302.07,59.944,1460964603,"274151322000083","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,644570.7,644570.7,20621,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964632,400823.00
04/18/2016 03:30,2,0.000,ALERT,213.06,301.47,59.944,1460964603,"274151322000076","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,685719.8,685719.8,20622,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964634,400824.00
04/18/2016 03:30,2,0.000,ALERT,212.83,302.68,59.959,1460964603,"201051344000868","219011344069620",0.00,8.00,0,302.07,305.98,0.0,0.0,0.000,365577.3,365577.3,26871,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964636,400825.00
04/18/2016 03:30,2,0.000,ALERT,212.61,302.68,59.965,1460964603,"274151322000095","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,678750.7,678750.7,20522,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964638,400826.00
04/18/2016 03:30,2,0.000,ALERT,212.61,302.07,59.954,1460964603,"201051344000988","219011344069620",0.00,8.50,0,299.07,304.78,0.0,0.0,0.000,362929.5,362929.5,27159,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964640,400827.00
04/18/2016 03:30,2,0.000,ALERT,212.83,301.17,59.965,1460964603,"201051344001025","219011344069620",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,376583.5,376583.5,31679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460964642,400828.00
04/18/2016 03:30,2,0.000,ALERT,212.61,302.37,59.949,1460964603,"201051344000458","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,373519.5,373519.5,27083,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964643,400829.00
04/18/2016 03:30,2,0.000,ALERT,213.29,301.77,59.970,1460964603,"201051344000853","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,372005.3,372005.3,26677,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964645,400830.00
04/18/2016 03:30,2,0.000,ALERT,213.51,302.07,59.944,1460964603,"201051344000685","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,378577.6,378577.6,31504,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964647,400831.00
04/18/2016 03:30,2,0.000,ALERT,213.29,301.47,59.975,1460964603,"201051344000917","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,375715.1,375715.1,31505,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964649,400832.00
04/18/2016 03:30,2,0.000,ALERT,213.51,302.37,59.959,1460964603,"201051344001145","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,380853.3,380853.3,31366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964651,400833.00
04/18/2016 03:30,2,0.000,ALERT,213.29,301.47,59.944,1460964603,"201051344000651","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,372781.6,372781.6,31733,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460964652,400834.00
04/18/2016 03:30,2,0.000,ALERT,211.93,301.17,59.959,1460964603,"274151322000088","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,624144.9,624144.9,20303,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964654,400835.00
04/18/2016 03:30,2,0.000,ALERT,213.06,300.57,59.959,1460964603,"274151322000068","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,521477.2,521477.2,21678,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964656,400836.00
04/18/2016 03:30,2,0.000,ALERT,212.83,302.07,59.970,1460964603,"201051344001135","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,369160.3,369160.3,31687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964658,400837.00
04/18/2016 03:30,2,0.000,ALERT,212.61,302.98,59.965,1460964603,"201051344000594","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,376726.7,376726.7,27119,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964660,400838.00
04/18/2016 03:30,2,0.000,ALERT,213.06,301.77,59.959,1460964603,"201051344001203","219011344069620",0.00,8.00,0,299.97,305.08,0.0,0.0,0.000,375752.4,375752.4,31687,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964661,400839.00
04/18/2016 03:30,2,0.000,ALERT,212.38,301.47,59.970,1460964603,"274151322000054","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,637859.1,637859.1,20328,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964663,400840.00
04/18/2016 03:30,2,0.000,ALERT,213.06,302.07,59.959,1460964603,"201051344000867","219011344069620",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,364919.2,364919.2,27123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964665,400841.00
04/18/2016 03:30,2,0.000,ALERT,213.06,302.07,59.965,1460964603,"201051344001093","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,374631.6,374631.6,31558,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964667,400842.00
04/18/2016 03:30,2,0.000,ALERT,212.61,302.07,59.970,1460964603,"201051344000900","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,380373.7,380373.7,26511,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460964669,400843.00
04/18/2016 03:30,2,0.000,ALERT,213.06,301.47,59.975,1460964603,"201051344000648","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,372826.9,372826.9,26816,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964671,400844.00
04/18/2016 03:30,2,0.000,ALERT,212.83,302.68,59.959,1460964603,"201051344000569","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,381569.2,381569.2,26444,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964672,400845.00
04/18/2016 03:30,2,0.000,ALERT,212.83,302.37,59.938,1460964603,"201051344000983","219011344069620",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,373168.8,373168.8,26916,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964674,400846.00
04/18/2016 03:30,2,0.000,ALERT,212.83,302.07,59.996,1460964603,"201051344001158","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,367922.0,367922.0,27175,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460964676,400847.00
04/18/2016 03:30,2,0.000,ALERT,213.29,302.68,59.959,1460964603,"201051344000576","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,374741.6,374741.6,26588,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460964678,400848.00
04/18/2016 03:30,2,0.000,ALERT,212.61,300.87,59.991,1460964603,"274151322000087","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,612025.3,612025.3,20403,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460964679,400849.00
04/18/2016 03:45,2,0.000,ALERT,213.74,303.28,59.975,1460965503,"201051344000645","219011344069620",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,374321.8,374321.8,26734,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965505,400850.00
04/18/2016 03:45,2,0.000,ALERT,212.61,301.77,59.975,1460965503,"274151322000085","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,640583.4,640583.4,20342,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965507,400851.00
04/18/2016 03:45,2,0.000,ALERT,213.74,303.28,59.949,1460965503,"201051344000633","219011344069620",0.00,7.70,0,299.07,304.48,0.0,0.0,0.000,365183.8,365183.8,27192,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460965509,400852.00
04/18/2016 03:45,2,0.000,ALERT,213.06,303.28,59.986,1460965503,"201051344000469","219011344069620",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,366445.4,366445.4,27139,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460965511,400853.00
04/18/2016 03:45,2,0.000,ALERT,212.83,302.07,59.986,1460965503,"201051344000646","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,370741.3,370741.3,31696,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965512,400854.00
04/18/2016 03:45,2,0.000,ALERT,212.61,302.68,60.023,1460965503,"274151322000052","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,650333.0,650333.0,20566,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965514,400855.00
04/18/2016 03:45,2,0.000,ALERT,213.29,302.37,59.986,1460965503,"201051344000585","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,376653.5,376653.5,31701,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965516,400856.00
04/18/2016 03:45,2,0.000,ALERT,213.06,302.37,59.986,1460965503,"201051344001230","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,374569.4,374569.4,31493,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965518,400857.00
04/18/2016 03:45,2,0.000,ALERT,213.74,302.98,59.981,1460965503,"201051344000582","219011344069620",0.00,7.30,0,301.17,304.18,0.0,0.0,0.000,368108.8,368108.8,31672,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965520,400858.00
04/18/2016 03:45,2,0.000,ALERT,212.83,302.07,59.981,1460965503,"201051344000955","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,379694.7,379694.7,31611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460965521,400859.00
04/18/2016 03:45,2,0.000,ALERT,212.61,300.87,60.007,1460965503,"274151322000094","219011344069620",0.00,8.00,0,299.97,302.68,0.0,0.0,0.000,521814.6,521814.6,21473,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460965523,400860.00
04/18/2016 03:45,2,0.000,ALERT,213.06,303.88,59.986,1460965503,"201051344000579","219011344069620",0.00,8.00,0,301.47,305.68,0.0,0.0,0.000,379927.2,379927.2,7214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965525,400861.00
04/18/2016 03:45,2,0.000,ALERT,213.06,302.37,60.028,1460965503,"201051344000890","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,376846.8,376846.8,31632,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460965527,400862.00
04/18/2016 03:45,2,0.000,ALERT,213.29,302.07,59.986,1460965503,"201051344000438","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,378996.1,378996.1,31638,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965529,400863.00
04/18/2016 03:45,2,0.000,ALERT,213.51,301.47,59.981,1460965503,"201051344000417","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,372133.6,372133.6,31789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965531,400864.00
04/18/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1460965503,"274151322000083","219011344069620",0.00,8.50,0,300.27,303.58,0.0,0.0,0.000,644570.7,644570.7,20623,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965532,400865.00
04/18/2016 03:45,2,0.000,ALERT,213.29,301.77,60.007,1460965503,"274151322000076","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,685719.8,685719.8,20624,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965534,400866.00
04/18/2016 03:45,2,0.000,ALERT,213.29,304.18,60.023,1460965503,"201051344000868","219011344069620",0.00,7.70,0,301.17,305.68,0.0,0.0,0.000,365577.3,365577.3,26873,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965536,400867.00
04/18/2016 03:45,2,0.000,ALERT,212.61,302.98,60.018,1460965503,"274151322000095","219011344069620",0.00,8.00,0,301.47,304.18,0.0,0.0,0.000,678750.7,678750.7,20524,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965538,400868.00
04/18/2016 03:45,2,0.000,ALERT,212.83,303.28,59.954,1460965503,"201051344000988","219011344069620",0.00,8.00,0,297.87,304.48,0.0,0.0,0.000,362929.5,362929.5,27161,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460965540,400869.00
04/18/2016 03:45,2,0.000,ALERT,212.61,300.57,59.975,1460965503,"201051344001025","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,376583.5,376583.5,31681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965542,400870.00
04/18/2016 03:45,2,0.000,ALERT,212.83,303.28,59.981,1460965503,"201051344000458","219011344069620",0.00,9.00,0,300.27,305.68,0.0,0.0,0.000,373519.5,373519.5,27085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965543,400871.00
04/18/2016 03:45,2,0.000,ALERT,213.74,303.28,59.996,1460965503,"201051344000853","219011344069620",0.00,7.70,0,299.97,305.08,0.0,0.0,0.000,372005.3,372005.3,26679,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965545,400872.00
04/18/2016 03:45,2,0.000,ALERT,213.51,302.07,59.996,1460965503,"201051344000685","219011344069620",0.00,7.70,0,300.27,303.58,0.0,0.0,0.000,378577.6,378577.6,31506,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965547,400873.00
04/18/2016 03:45,2,0.000,ALERT,213.06,301.47,59.996,1460965503,"201051344000917","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,375715.1,375715.1,31507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965549,400874.00
04/18/2016 03:45,2,0.000,ALERT,213.51,302.37,59.986,1460965503,"201051344001145","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,380853.3,380853.3,31368,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965550,400875.00
04/18/2016 03:45,2,0.000,ALERT,213.29,301.17,59.996,1460965503,"201051344000651","219011344069620",0.00,7.30,0,299.67,302.98,0.0,0.0,0.000,372781.6,372781.6,31735,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965552,400876.00
04/18/2016 03:45,2,0.000,ALERT,212.38,301.47,59.996,1460965503,"274151322000088","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,624144.9,624144.9,20305,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965554,400877.00
04/18/2016 03:45,2,0.000,ALERT,213.51,301.17,60.012,1460965503,"274151322000068","219011344069620",0.00,9.00,0,299.67,302.37,0.0,0.0,0.000,521477.2,521477.2,21680,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965556,400878.00
04/18/2016 03:45,2,0.000,ALERT,212.83,302.07,59.975,1460965503,"201051344001135","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,369160.3,369160.3,31689,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965558,400879.00
04/18/2016 03:45,2,0.000,ALERT,212.61,303.58,60.002,1460965503,"201051344000594","219011344069620",0.00,8.00,0,299.97,305.38,0.0,0.0,0.000,376726.7,376726.7,27121,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460965559,400880.00
04/18/2016 03:45,2,0.000,ALERT,213.29,301.77,59.996,1460965503,"201051344001203","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,375752.4,375752.4,31689,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965561,400881.00
04/18/2016 03:45,2,0.000,ALERT,212.38,301.47,59.996,1460965503,"274151322000054","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,637859.1,637859.1,20330,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965563,400882.00
04/18/2016 03:45,2,0.000,ALERT,213.29,302.98,59.996,1460965503,"201051344000867","219011344069620",0.00,9.00,0,299.67,305.38,0.0,0.0,0.000,364919.2,364919.2,27125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965565,400883.00
04/18/2016 03:45,2,0.000,ALERT,213.06,302.07,59.996,1460965503,"201051344001093","219011344069620",0.00,8.50,0,300.27,303.28,0.0,0.0,0.000,374631.6,374631.6,31560,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460965567,400884.00
04/18/2016 03:45,2,0.000,ALERT,212.83,303.58,59.996,1460965503,"201051344000900","219011344069620",0.00,7.70,0,299.97,304.78,0.0,0.0,0.000,380373.7,380373.7,26513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965568,400885.00
04/18/2016 03:45,2,0.000,ALERT,213.29,302.98,60.002,1460965503,"201051344000648","219011344069620",0.00,7.30,0,299.37,304.78,0.0,0.0,0.000,372826.9,372826.9,26818,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965570,400886.00
04/18/2016 03:45,2,0.000,ALERT,213.29,304.18,59.954,1460965503,"201051344000569","219011344069620",0.00,7.70,0,300.87,305.68,0.0,0.0,0.000,381569.2,381569.2,26446,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965572,400887.00
04/18/2016 03:45,2,0.000,ALERT,213.06,303.88,59.981,1460965503,"201051344000983","219011344069620",0.00,8.00,0,300.57,305.38,0.0,0.0,0.000,373168.8,373168.8,26918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965574,400888.00
04/18/2016 03:45,2,0.000,ALERT,213.06,303.28,59.991,1460965503,"201051344001158","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,367922.0,367922.0,27177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460965576,400889.00
04/18/2016 03:45,2,0.000,ALERT,213.51,303.88,60.012,1460965503,"201051344000576","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,374741.6,374741.6,26590,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460965577,400890.00
04/18/2016 03:45,2,0.000,ALERT,212.38,300.57,59.986,1460965503,"274151322000087","219011344069620",0.00,9.30,0,299.37,302.68,0.0,0.0,0.000,612025.3,612025.3,20405,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460965579,400891.00
04/18/2016 04:00,2,0.000,ALERT,213.51,303.58,59.991,1460966404,"201051344000645","219011344069620",0.00,8.00,0,301.47,305.08,0.0,0.0,0.000,374321.8,374321.8,26736,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966406,400892.00
04/18/2016 04:00,2,0.000,ALERT,212.83,301.77,59.991,1460966404,"274151322000085","219011344069620",0.00,8.50,0,300.57,303.58,0.0,0.0,0.000,640583.4,640583.4,20344,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966408,400893.00
04/18/2016 04:00,2,0.000,ALERT,213.74,303.28,60.034,1460966404,"201051344000633","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,365183.8,365183.8,27194,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966409,400894.00
04/18/2016 04:00,2,0.000,ALERT,213.06,303.28,59.986,1460966404,"201051344000469","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,366445.4,366445.4,27141,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966411,400895.00
04/18/2016 04:00,2,0.000,ALERT,212.83,302.07,59.996,1460966404,"201051344000646","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,370741.3,370741.3,31698,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966413,400896.00
04/18/2016 04:00,2,0.000,ALERT,212.38,302.37,59.991,1460966404,"274151322000052","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,650333.0,650333.0,20568,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966415,400897.00
04/18/2016 04:00,2,0.000,ALERT,213.06,302.07,60.034,1460966404,"201051344000585","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,376653.5,376653.5,31703,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460966417,400898.00
04/18/2016 04:00,2,0.000,ALERT,213.06,302.07,59.959,1460966404,"201051344001230","219011344069620",0.00,7.30,0,300.57,303.88,0.0,0.0,0.000,374569.4,374569.4,31495,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966418,400899.00
04/18/2016 04:00,2,0.000,ALERT,213.51,302.68,59.996,1460966404,"201051344000582","219011344069620",0.00,7.30,0,301.17,304.48,0.0,0.0,0.000,368108.8,368108.8,31674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966420,400900.00
04/18/2016 04:00,2,0.000,ALERT,212.83,301.77,59.996,1460966404,"201051344000955","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,379694.7,379694.7,31613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966422,400901.00
04/18/2016 04:00,2,0.000,ALERT,212.61,301.47,60.002,1460966404,"274151322000094","219011344069620",0.00,7.70,0,299.97,302.68,0.0,0.0,0.000,521814.6,521814.6,21475,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966424,400902.00
04/18/2016 04:00,2,0.000,ALERT,213.29,304.48,60.002,1460966404,"201051344000579","219011344069620",0.00,8.00,0,302.07,305.68,0.0,0.0,0.000,379927.2,379927.2,7216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966425,400903.00
04/18/2016 04:00,2,0.000,ALERT,212.83,302.37,60.002,1460966404,"201051344000890","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,376846.8,376846.8,31634,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966427,400904.00
04/18/2016 04:00,2,0.000,ALERT,213.06,302.07,60.012,1460966404,"201051344000438","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,378996.1,378996.1,31640,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966429,400905.00
04/18/2016 04:00,2,0.000,ALERT,213.29,301.47,60.002,1460966404,"201051344000417","219011344069620",0.00,7.30,0,299.67,302.98,0.0,0.0,0.000,372133.6,372133.6,31791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966431,400906.00
04/18/2016 04:00,2,0.000,ALERT,212.83,302.07,60.012,1460966404,"274151322000083","219011344069620",0.00,8.00,0,300.57,303.88,0.0,0.0,0.000,644570.7,644570.7,20625,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966433,400907.00
04/18/2016 04:00,2,0.000,ALERT,213.29,301.77,60.007,1460966404,"274151322000076","219011344069620",0.00,7.70,0,300.57,303.88,0.0,0.0,0.000,685719.8,685719.8,20626,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966435,400908.00
04/18/2016 04:00,2,0.000,ALERT,213.06,304.18,59.996,1460966404,"201051344000868","219011344069620",0.00,7.70,0,302.07,305.98,0.0,0.0,0.000,365577.3,365577.3,26875,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966436,400909.00
04/18/2016 04:00,2,0.000,ALERT,212.61,302.68,59.996,1460966404,"274151322000095","219011344069620",0.00,7.30,0,301.47,304.18,0.0,0.0,0.000,678750.7,678750.7,20526,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966438,400910.00
04/18/2016 04:00,2,0.000,ALERT,213.06,303.58,60.002,1460966404,"201051344000988","219011344069620",0.00,8.00,0,298.47,304.78,0.0,0.0,0.000,362929.5,362929.5,27163,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966440,400911.00
04/18/2016 04:00,2,0.000,ALERT,212.83,301.47,59.986,1460966404,"201051344001025","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,376583.5,376583.5,31683,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966442,400912.00
04/18/2016 04:00,2,0.000,ALERT,213.06,303.58,60.034,1460966404,"201051344000458","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,373519.5,373519.5,27087,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966444,400913.00
04/18/2016 04:00,2,0.000,ALERT,213.74,303.58,59.996,1460966404,"201051344000853","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,372005.3,372005.3,26681,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966445,400914.00
04/18/2016 04:00,2,0.000,ALERT,213.51,302.07,59.954,1460966404,"201051344000685","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,378577.6,378577.6,31508,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966447,400915.00
04/18/2016 04:00,2,0.000,ALERT,213.06,301.47,59.981,1460966404,"201051344000917","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,375715.1,375715.1,31509,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966449,400916.00
04/18/2016 04:00,2,0.000,ALERT,213.51,302.37,59.996,1460966404,"201051344001145","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,380853.3,380853.3,31370,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966451,400917.00
04/18/2016 04:00,2,0.000,ALERT,213.06,301.17,59.981,1460966404,"201051344000651","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,372781.6,372781.6,31737,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966453,400918.00
04/18/2016 04:00,2,0.000,ALERT,212.38,300.87,59.986,1460966404,"274151322000088","219011344069620",0.00,8.50,0,300.27,302.98,0.0,0.0,0.000,624144.9,624144.9,20307,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966455,400919.00
04/18/2016 04:00,2,0.000,ALERT,213.29,300.57,59.949,1460966404,"274151322000068","219011344069620",0.00,8.50,0,299.97,302.37,0.0,0.0,0.000,521477.2,521477.2,21682,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460966456,400920.00
04/18/2016 04:00,2,0.000,ALERT,212.83,301.77,59.965,1460966404,"201051344001135","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,369160.3,369160.3,31691,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966458,400921.00
04/18/2016 04:00,2,0.000,ALERT,212.83,304.18,60.012,1460966404,"201051344000594","219011344069620",0.00,7.70,0,300.87,305.38,0.0,0.0,0.000,376726.7,376726.7,27123,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966460,400922.00
04/18/2016 04:00,2,0.000,ALERT,213.29,301.77,59.944,1460966404,"201051344001203","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,375752.4,375752.4,31691,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460966462,400923.00
04/18/2016 04:00,2,0.000,ALERT,211.93,301.17,59.959,1460966404,"274151322000054","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,637859.1,637859.1,20332,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966463,400924.00
04/18/2016 04:00,2,0.000,ALERT,213.06,302.98,59.954,1460966404,"201051344000867","219011344069620",0.00,8.50,0,300.57,305.38,0.0,0.0,0.000,364919.2,364919.2,27127,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966465,400925.00
04/18/2016 04:00,2,0.000,ALERT,213.06,301.77,59.949,1460966404,"201051344001093","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,374631.6,374631.6,31562,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966467,400926.00
04/18/2016 04:00,2,0.000,ALERT,212.83,303.28,59.986,1460966404,"201051344000900","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,380373.7,380373.7,26515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966469,400927.00
04/18/2016 04:00,2,0.000,ALERT,213.29,302.37,59.965,1460966404,"201051344000648","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,372826.9,372826.9,26820,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966471,400928.00
04/18/2016 04:00,2,0.000,ALERT,212.83,303.58,59.954,1460966404,"201051344000569","219011344069620",0.00,7.70,0,302.37,305.98,0.0,0.0,0.000,381569.2,381569.2,26448,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966473,400929.00
04/18/2016 04:00,2,0.000,ALERT,212.83,303.28,59.959,1460966404,"201051344000983","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,373168.8,373168.8,26920,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966474,400930.00
04/18/2016 04:00,2,0.000,ALERT,213.06,302.68,59.991,1460966404,"201051344001158","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,367922.0,367922.0,27179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966476,400931.00
04/18/2016 04:00,2,0.000,ALERT,213.29,303.28,59.954,1460966404,"201051344000576","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,374741.6,374741.6,26592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966478,400932.00
04/18/2016 04:00,2,0.000,ALERT,212.61,300.27,59.954,1460966404,"274151322000087","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,612025.3,612025.3,20407,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460966480,400933.00
04/18/2016 04:15,2,0.000,ALERT,213.29,303.58,59.959,1460967303,"201051344000645","219011344069620",0.00,8.00,0,301.47,305.08,0.0,0.0,0.000,374321.8,374321.8,26738,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967305,400934.00
04/18/2016 04:15,2,0.000,ALERT,212.61,301.47,59.996,1460967303,"274151322000085","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,640583.4,640583.4,20346,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967307,400935.00
04/18/2016 04:15,2,0.000,ALERT,213.29,302.98,60.018,1460967303,"201051344000633","219011344069620",0.00,7.30,0,299.37,304.78,0.0,0.0,0.000,365183.8,365183.8,27196,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967309,400936.00
04/18/2016 04:15,2,0.000,ALERT,213.06,303.58,59.975,1460967303,"201051344000469","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,366445.4,366445.4,27143,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967311,400937.00
04/18/2016 04:15,2,0.000,ALERT,212.83,301.47,59.970,1460967303,"201051344000646","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,370741.3,370741.3,31700,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967313,400938.00
04/18/2016 04:15,2,0.000,ALERT,212.38,302.07,59.981,1460967303,"274151322000052","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,650333.0,650333.0,20570,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460967314,400939.00
04/18/2016 04:15,2,0.000,ALERT,213.06,302.07,59.933,1460967303,"201051344000585","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,376653.5,376653.5,31705,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967316,400940.00
04/18/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1460967303,"201051344001230","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,374569.4,374569.4,31497,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967318,400941.00
04/18/2016 04:15,2,0.000,ALERT,213.51,302.68,59.996,1460967303,"201051344000582","219011344069620",0.00,7.00,0,300.87,304.18,0.0,0.0,0.000,368108.8,368108.8,31676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967320,400942.00
04/18/2016 04:15,2,0.000,ALERT,212.61,301.77,59.959,1460967303,"201051344000955","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,379694.7,379694.7,31615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967322,400943.00
04/18/2016 04:15,2,0.000,ALERT,212.61,301.47,60.002,1460967303,"274151322000094","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,521814.6,521814.6,21477,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967324,400944.00
