ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 04:15,2,0.000,ALERT,212.83,304.18,59.981,1460967303,"201051344000579","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,379927.2,379927.2,7218,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967325,400945.00
04/18/2016 04:15,2,0.000,ALERT,212.83,302.07,59.981,1460967303,"201051344000890","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,376846.8,376846.8,31636,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967327,400946.00
04/18/2016 04:15,2,0.000,ALERT,213.06,301.47,59.975,1460967303,"201051344000438","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,378996.1,378996.1,31642,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967329,400947.00
04/18/2016 04:15,2,0.000,ALERT,213.06,301.17,59.975,1460967303,"201051344000417","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,372133.6,372133.6,31793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967331,400948.00
04/18/2016 04:15,2,0.000,ALERT,212.83,302.07,59.975,1460967303,"274151322000083","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,644570.7,644570.7,20627,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967333,400949.00
04/18/2016 04:15,2,0.000,ALERT,213.29,302.37,59.991,1460967303,"274151322000076","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,685719.8,685719.8,20628,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967334,400950.00
04/18/2016 04:15,2,0.000,ALERT,212.83,304.18,59.986,1460967303,"201051344000868","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,365577.3,365577.3,26877,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967336,400951.00
04/18/2016 04:15,2,0.000,ALERT,212.61,302.68,59.965,1460967303,"274151322000095","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,678750.7,678750.7,20528,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967338,400952.00
04/18/2016 04:15,2,0.000,ALERT,212.61,303.28,59.981,1460967303,"201051344000988","219011344069620",0.00,7.70,0,298.77,305.08,0.0,0.0,0.000,362929.5,362929.5,27165,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967340,400953.00
04/18/2016 04:15,2,0.000,ALERT,213.06,301.17,59.981,1460967303,"201051344001025","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,376583.5,376583.5,31685,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967342,400954.00
04/18/2016 04:15,2,0.000,ALERT,212.83,303.88,59.996,1460967303,"201051344000458","219011344069620",0.00,9.00,0,301.47,305.98,0.0,0.0,0.000,373519.5,373519.5,27089,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967344,400955.00
04/18/2016 04:15,2,0.000,ALERT,213.29,303.28,59.975,1460967303,"201051344000853","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,372005.3,372005.3,26683,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460967345,400956.00
04/18/2016 04:15,2,0.000,ALERT,213.51,302.07,59.981,1460967303,"201051344000685","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,378577.6,378577.6,31510,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967347,400957.00
04/18/2016 04:15,2,0.000,ALERT,213.06,301.17,59.970,1460967303,"201051344000917","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,375715.1,375715.1,31511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967349,400958.00
04/18/2016 04:15,2,0.000,ALERT,213.06,302.07,59.970,1460967303,"201051344001145","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,380853.3,380853.3,31372,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967351,400959.00
04/18/2016 04:15,2,0.000,ALERT,213.06,301.17,59.975,1460967303,"201051344000651","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,372781.6,372781.6,31739,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967352,400960.00
04/18/2016 04:15,2,0.000,ALERT,212.16,301.47,59.965,1460967303,"274151322000088","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,624144.9,624144.9,20309,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967354,400961.00
04/18/2016 04:15,2,0.000,ALERT,213.29,301.47,59.949,1460967303,"274151322000068","219011344069620",0.00,8.00,0,298.77,302.07,0.0,0.0,0.000,521477.2,521477.2,21684,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967356,400962.00
04/18/2016 04:15,2,0.000,ALERT,212.61,301.77,59.970,1460967303,"201051344001135","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,369160.3,369160.3,31693,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460967358,400963.00
04/18/2016 04:15,2,0.000,ALERT,212.61,304.18,59.970,1460967303,"201051344000594","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,376726.7,376726.7,27125,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967360,400964.00
04/18/2016 04:15,2,0.000,ALERT,212.83,301.47,59.970,1460967303,"201051344001203","219011344069620",0.00,7.00,0,299.97,305.38,0.0,0.0,0.000,375752.4,375752.4,31693,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967361,400965.00
04/18/2016 04:15,2,0.000,ALERT,212.61,302.37,59.970,1460967303,"274151322000054","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,637859.1,637859.1,20334,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967363,400966.00
04/18/2016 04:15,2,0.000,ALERT,213.29,303.28,59.975,1460967303,"201051344000867","219011344069620",0.00,8.50,0,300.57,305.38,0.0,0.0,0.000,364919.2,364919.2,27129,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967365,400967.00
04/18/2016 04:15,2,0.000,ALERT,212.83,301.77,59.975,1460967303,"201051344001093","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,374631.6,374631.6,31564,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967367,400968.00
04/18/2016 04:15,2,0.000,ALERT,212.83,303.58,59.981,1460967303,"201051344000900","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,380373.7,380373.7,26517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460967368,400969.00
04/18/2016 04:15,2,0.000,ALERT,213.06,302.98,59.981,1460967303,"201051344000648","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,372826.9,372826.9,26822,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967371,400970.00
04/18/2016 04:15,2,0.000,ALERT,213.06,304.18,59.975,1460967303,"201051344000569","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,381569.2,381569.2,26450,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460967373,400971.00
04/18/2016 04:15,2,0.000,ALERT,212.83,303.58,59.928,1460967303,"201051344000983","219011344069620",0.00,7.70,0,301.47,305.08,0.0,0.0,0.000,373168.8,373168.8,26922,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967375,400972.00
04/18/2016 04:15,2,0.000,ALERT,213.06,303.58,60.002,1460967303,"201051344001158","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,367922.0,367922.0,27181,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967376,400973.00
04/18/2016 04:15,2,0.000,ALERT,213.51,304.18,59.981,1460967303,"201051344000576","219011344069620",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,374741.6,374741.6,26594,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460967378,400974.00
04/18/2016 04:15,2,0.000,ALERT,212.61,300.57,59.975,1460967303,"274151322000087","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,612025.3,612025.3,20409,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460967380,400975.00
04/18/2016 04:30,2,0.000,ALERT,213.29,303.28,59.970,1460968203,"201051344000645","219011344069620",0.00,8.00,0,301.77,305.08,0.0,0.0,0.000,374321.8,374321.8,26740,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968205,400976.00
04/18/2016 04:30,2,0.000,ALERT,212.61,302.07,59.949,1460968203,"274151322000085","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,640583.4,640583.4,20348,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968207,400977.00
04/18/2016 04:30,2,0.000,ALERT,213.29,302.68,59.975,1460968203,"201051344000633","219011344069620",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,365183.8,365183.8,27198,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968209,400978.00
04/18/2016 04:30,2,0.000,ALERT,212.83,302.98,59.981,1460968203,"201051344000469","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,366445.4,366445.4,27145,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460968211,400979.00
04/18/2016 04:30,2,0.000,ALERT,212.61,301.77,60.012,1460968203,"201051344000646","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,370741.3,370741.3,31702,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460968212,400980.00
04/18/2016 04:30,2,0.000,ALERT,212.61,302.07,59.996,1460968203,"274151322000052","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,650333.0,650333.0,20572,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460968214,400981.00
04/18/2016 04:30,2,0.000,ALERT,213.06,302.07,59.986,1460968203,"201051344000585","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,376653.5,376653.5,31707,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968216,400982.00
04/18/2016 04:30,2,0.000,ALERT,212.83,302.37,59.986,1460968203,"201051344001230","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,374569.4,374569.4,31499,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460968218,400983.00
04/18/2016 04:30,2,0.000,ALERT,213.29,302.98,59.954,1460968203,"201051344000582","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,368108.8,368108.8,31678,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968220,400984.00
04/18/2016 04:30,2,0.000,ALERT,212.61,302.07,60.012,1460968203,"201051344000955","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,379694.7,379694.7,31617,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968222,400985.00
04/18/2016 04:30,2,0.000,ALERT,212.61,301.47,59.975,1460968203,"274151322000094","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,521814.6,521814.6,21479,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968223,400986.00
04/18/2016 04:30,2,0.000,ALERT,213.06,303.88,59.975,1460968203,"201051344000579","219011344069620",0.00,7.70,0,302.37,305.98,0.0,0.0,0.000,379927.2,379927.2,7220,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460968225,400987.00
04/18/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1460968203,"201051344000890","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,376846.8,376846.8,31638,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968227,400988.00
04/18/2016 04:30,2,0.000,ALERT,213.06,302.07,59.965,1460968203,"201051344000438","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,378996.1,378996.1,31644,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460968229,400989.00
04/18/2016 04:30,2,0.000,ALERT,213.06,301.17,59.965,1460968203,"201051344000417","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,372133.6,372133.6,31795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968231,400990.00
04/18/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1460968203,"274151322000083","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,644570.7,644570.7,20629,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968233,400991.00
04/18/2016 04:30,2,0.000,ALERT,213.29,302.37,59.965,1460968203,"274151322000076","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,685719.8,685719.8,20630,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968234,400992.00
04/18/2016 04:30,2,0.000,ALERT,213.06,303.88,59.970,1460968203,"201051344000868","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,365577.3,365577.3,26879,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968236,400993.00
04/18/2016 04:30,2,0.000,ALERT,212.61,302.68,59.959,1460968203,"274151322000095","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,678750.7,678750.7,20530,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968238,400994.00
04/18/2016 04:30,2,0.000,ALERT,212.83,303.28,59.970,1460968203,"201051344000988","219011344069620",0.00,7.70,0,299.07,304.78,0.0,0.0,0.000,362929.5,362929.5,27167,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968240,400995.00
04/18/2016 04:30,2,0.000,ALERT,212.83,301.47,59.970,1460968203,"201051344001025","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,376583.5,376583.5,31687,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968242,400996.00
04/18/2016 04:30,2,0.000,ALERT,212.83,303.58,59.975,1460968203,"201051344000458","219011344069620",0.00,8.50,0,301.77,305.98,0.0,0.0,0.000,373519.5,373519.5,27091,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968244,400997.00
04/18/2016 04:30,2,0.000,ALERT,213.29,302.98,59.938,1460968203,"201051344000853","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,372005.3,372005.3,26685,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460968246,400998.00
04/18/2016 04:30,2,0.000,ALERT,213.29,302.07,59.970,1460968203,"201051344000685","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,378577.6,378577.6,31512,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460968247,400999.00
04/18/2016 04:30,2,0.000,ALERT,213.06,301.47,59.959,1460968203,"201051344000917","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,375715.1,375715.1,31513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460968249,401000.00
04/18/2016 04:30,2,0.000,ALERT,213.06,302.07,59.970,1460968203,"201051344001145","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,380853.3,380853.3,31374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460968251,401001.00
04/18/2016 04:30,2,0.000,ALERT,213.06,301.47,59.965,1460968203,"201051344000651","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,372781.6,372781.6,31741,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968253,401002.00
04/18/2016 04:30,2,0.000,ALERT,212.16,301.17,59.959,1460968203,"274151322000088","219011344069620",0.00,7.70,0,299.67,302.98,0.0,0.0,0.000,624144.9,624144.9,20311,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968254,401003.00
04/18/2016 04:30,2,0.000,ALERT,213.29,300.57,59.965,1460968203,"274151322000068","219011344069620",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,521477.2,521477.2,21686,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968256,401004.00
04/18/2016 04:30,2,0.000,ALERT,212.61,302.07,59.975,1460968203,"201051344001135","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,369160.3,369160.3,31695,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968258,401005.00
04/18/2016 04:30,2,0.000,ALERT,212.61,303.88,59.975,1460968203,"201051344000594","219011344069620",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,376726.7,376726.7,27127,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460968260,401006.00
04/18/2016 04:30,2,0.000,ALERT,212.83,301.77,59.981,1460968203,"201051344001203","219011344069620",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,375752.4,375752.4,31695,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968262,401007.00
04/18/2016 04:30,2,0.000,ALERT,212.38,302.07,59.970,1460968203,"274151322000054","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,637859.1,637859.1,20336,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968263,401008.00
04/18/2016 04:30,2,0.000,ALERT,213.06,303.28,59.975,1460968203,"201051344000867","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,364919.2,364919.2,27131,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968265,401009.00
04/18/2016 04:30,2,0.000,ALERT,212.83,302.07,59.970,1460968203,"201051344001093","219011344069620",0.00,7.70,0,299.67,302.98,0.0,0.0,0.000,374631.6,374631.6,31566,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460968267,401010.00
04/18/2016 04:30,2,0.000,ALERT,212.83,303.28,59.970,1460968203,"201051344000900","219011344069620",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,380373.7,380373.7,26519,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968269,401011.00
04/18/2016 04:30,2,0.000,ALERT,213.29,302.68,59.970,1460968203,"201051344000648","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,372826.9,372826.9,26824,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968270,401012.00
04/18/2016 04:30,2,0.000,ALERT,213.06,303.88,59.981,1460968203,"201051344000569","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,381569.2,381569.2,26452,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968272,401013.00
04/18/2016 04:30,2,0.000,ALERT,212.83,303.58,59.991,1460968203,"201051344000983","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,373168.8,373168.8,26924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968274,401014.00
04/18/2016 04:30,2,0.000,ALERT,213.06,303.28,60.002,1460968203,"201051344001158","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,367922.0,367922.0,27183,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460968276,401015.00
04/18/2016 04:30,2,0.000,ALERT,213.29,303.88,59.970,1460968203,"201051344000576","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,374741.6,374741.6,26596,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968278,401016.00
04/18/2016 04:30,2,0.000,ALERT,212.83,301.17,59.975,1460968203,"274151322000087","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,612025.3,612025.3,20411,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460968280,401017.00
04/18/2016 04:45,2,0.000,ALERT,213.29,303.28,59.986,1460969103,"201051344000645","219011344069620",0.00,7.70,0,301.47,305.08,0.0,0.0,0.000,374321.8,374321.8,26742,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969105,401018.00
04/18/2016 04:45,2,0.000,ALERT,212.38,301.77,59.981,1460969103,"274151322000085","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,640583.4,640583.4,20350,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969107,401019.00
04/18/2016 04:45,2,0.000,ALERT,213.29,302.98,59.981,1460969103,"201051344000633","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,365183.8,365183.8,27200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969109,401020.00
04/18/2016 04:45,2,0.000,ALERT,213.06,303.28,59.996,1460969103,"201051344000469","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,366445.4,366445.4,27147,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969110,401021.00
04/18/2016 04:45,2,0.000,ALERT,212.61,301.77,59.986,1460969103,"201051344000646","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,370741.3,370741.3,31704,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969112,401022.00
04/18/2016 04:45,2,0.000,ALERT,212.16,302.68,59.986,1460969103,"274151322000052","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,650333.0,650333.0,20574,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969114,401023.00
04/18/2016 04:45,2,0.000,ALERT,213.29,302.37,60.002,1460969103,"201051344000585","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,376653.5,376653.5,31709,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969116,401024.00
04/18/2016 04:45,2,0.000,ALERT,213.06,302.37,59.991,1460969103,"201051344001230","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,374569.4,374569.4,31501,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969117,401025.00
04/18/2016 04:45,2,0.000,ALERT,213.51,302.68,59.991,1460969103,"201051344000582","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,368108.8,368108.8,31680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969119,401026.00
04/18/2016 04:45,2,0.000,ALERT,212.61,302.07,59.991,1460969103,"201051344000955","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,379694.7,379694.7,31619,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969121,401027.00
04/18/2016 04:45,2,0.000,ALERT,212.38,301.47,59.986,1460969103,"274151322000094","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,521814.6,521814.6,21481,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969123,401028.00
04/18/2016 04:45,2,0.000,ALERT,212.61,303.58,59.986,1460969103,"201051344000579","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,379927.2,379927.2,7222,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969125,401029.00
04/18/2016 04:45,2,0.000,ALERT,212.83,302.68,59.981,1460969103,"201051344000890","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,376846.8,376846.8,31640,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969126,401030.00
04/18/2016 04:45,2,0.000,ALERT,213.06,302.07,59.981,1460969103,"201051344000438","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,378996.1,378996.1,31646,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969128,401031.00
04/18/2016 04:45,2,0.000,ALERT,213.29,301.47,60.002,1460969103,"201051344000417","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,372133.6,372133.6,31797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969130,401032.00
04/18/2016 04:45,2,0.000,ALERT,212.38,301.77,59.975,1460969103,"274151322000083","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,644570.7,644570.7,20631,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969132,401033.00
04/18/2016 04:45,2,0.000,ALERT,212.83,302.07,59.959,1460969103,"274151322000076","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,685719.8,685719.8,20632,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969134,401034.00
04/18/2016 04:45,2,0.000,ALERT,212.61,303.88,60.023,1460969103,"201051344000868","219011344069620",0.00,7.00,0,302.07,305.98,0.0,0.0,0.000,365577.3,365577.3,26881,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969136,401035.00
04/18/2016 04:45,2,0.000,ALERT,212.38,302.68,59.986,1460969103,"274151322000095","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,678750.7,678750.7,20532,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969138,401036.00
04/18/2016 04:45,2,0.000,ALERT,212.38,302.68,59.986,1460969103,"201051344000988","219011344069620",0.00,7.30,0,299.07,304.78,0.0,0.0,0.000,362929.5,362929.5,27169,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969139,401037.00
04/18/2016 04:45,2,0.000,ALERT,212.61,301.17,59.991,1460969103,"201051344001025","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,376583.5,376583.5,31689,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969141,401038.00
04/18/2016 04:45,2,0.000,ALERT,212.61,303.28,59.986,1460969103,"201051344000458","219011344069620",0.00,8.00,0,301.77,305.68,0.0,0.0,0.000,373519.5,373519.5,27093,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969143,401039.00
04/18/2016 04:45,2,0.000,ALERT,213.29,302.98,59.986,1460969103,"201051344000853","219011344069620",0.00,7.00,0,301.47,305.08,0.0,0.0,0.000,372005.3,372005.3,26687,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969145,401040.00
04/18/2016 04:45,2,0.000,ALERT,213.51,302.07,59.986,1460969103,"201051344000685","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,378577.6,378577.6,31514,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969146,401041.00
04/18/2016 04:45,2,0.000,ALERT,213.06,301.47,59.954,1460969103,"201051344000917","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,375715.1,375715.1,31515,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969148,401042.00
04/18/2016 04:45,2,0.000,ALERT,213.29,302.37,59.991,1460969103,"201051344001145","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,380853.3,380853.3,31376,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969150,401043.00
04/18/2016 04:45,2,0.000,ALERT,213.06,301.47,59.986,1460969103,"201051344000651","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,372781.6,372781.6,31743,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969152,401044.00
04/18/2016 04:45,2,0.000,ALERT,211.93,301.77,60.023,1460969103,"274151322000088","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,624144.9,624144.9,20313,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969154,401045.00
04/18/2016 04:45,2,0.000,ALERT,213.06,301.17,59.986,1460969103,"274151322000068","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,521477.2,521477.2,21688,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969156,401046.00
04/18/2016 04:45,2,0.000,ALERT,212.61,302.07,59.986,1460969103,"201051344001135","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,369160.3,369160.3,31697,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969158,401047.00
04/18/2016 04:45,2,0.000,ALERT,212.16,303.28,60.018,1460969103,"201051344000594","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,376726.7,376726.7,27129,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969159,401048.00
04/18/2016 04:45,2,0.000,ALERT,213.06,301.47,59.991,1460969103,"201051344001203","219011344069620",0.00,6.70,0,299.67,305.08,0.0,0.0,0.000,375752.4,375752.4,31697,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969161,401049.00
04/18/2016 04:45,2,0.000,ALERT,212.16,302.37,59.986,1460969103,"274151322000054","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,637859.1,637859.1,20338,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969163,401050.00
04/18/2016 04:45,2,0.000,ALERT,212.83,302.68,60.023,1460969103,"201051344000867","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,364919.2,364919.2,27133,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969165,401051.00
04/18/2016 04:45,2,0.000,ALERT,212.83,301.77,59.954,1460969103,"201051344001093","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,374631.6,374631.6,31568,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969167,401052.00
04/18/2016 04:45,2,0.000,ALERT,212.38,302.68,60.034,1460969103,"201051344000900","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,380373.7,380373.7,26521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969169,401053.00
04/18/2016 04:45,2,0.000,ALERT,212.83,302.37,59.981,1460969103,"201051344000648","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,372826.9,372826.9,26826,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969170,401054.00
04/18/2016 04:45,2,0.000,ALERT,212.83,303.88,60.018,1460969103,"201051344000569","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,381569.2,381569.2,26454,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969172,401055.00
04/18/2016 04:45,2,0.000,ALERT,212.61,303.28,59.986,1460969103,"201051344000983","219011344069620",0.00,7.30,0,301.77,305.38,0.0,0.0,0.000,373168.8,373168.8,26926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969174,401056.00
04/18/2016 04:45,2,0.000,ALERT,212.83,302.98,59.991,1460969103,"201051344001158","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,367922.0,367922.0,27185,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460969176,401057.00
04/18/2016 04:45,2,0.000,ALERT,213.06,303.58,59.981,1460969103,"201051344000576","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,374741.6,374741.6,26598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969177,401058.00
04/18/2016 04:45,2,0.000,ALERT,212.38,300.87,60.018,1460969103,"274151322000087","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,612025.3,612025.3,20413,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460969179,401059.00
04/18/2016 05:00,2,0.000,ALERT,213.06,302.98,59.959,1460970003,"201051344000645","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,374321.8,374321.8,26744,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970005,401060.00
04/18/2016 05:00,2,0.000,ALERT,212.16,301.17,59.949,1460970003,"274151322000085","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,640583.4,640583.4,20352,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970007,401061.00
04/18/2016 05:00,2,0.000,ALERT,213.06,302.98,59.949,1460970003,"201051344000633","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,365183.8,365183.8,27202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970009,401062.00
04/18/2016 05:00,2,0.000,ALERT,212.61,303.58,59.975,1460970003,"201051344000469","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,366445.4,366445.4,27149,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970010,401063.00
04/18/2016 05:00,2,0.000,ALERT,212.38,301.17,59.922,1460970003,"201051344000646","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,370741.3,370741.3,31706,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970012,401064.00
04/18/2016 05:00,2,0.000,ALERT,211.93,301.47,59.938,1460970003,"274151322000052","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,650333.0,650333.0,20576,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970014,401065.00
04/18/2016 05:00,2,0.000,ALERT,212.61,301.47,59.954,1460970003,"201051344000585","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,376653.5,376653.5,31711,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970016,401066.00
04/18/2016 05:00,2,0.000,ALERT,212.61,301.47,59.949,1460970003,"201051344001230","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,374569.4,374569.4,31503,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970018,401067.00
04/18/2016 05:00,2,0.000,ALERT,212.83,302.07,59.938,1460970003,"201051344000582","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,368108.8,368108.8,31682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970019,401068.00
04/18/2016 05:00,2,0.000,ALERT,212.16,300.87,59.949,1460970003,"201051344000955","219011344069620",0.00,6.70,0,299.97,303.28,0.0,0.0,0.000,379694.7,379694.7,31621,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970021,401069.00
04/18/2016 05:00,2,0.000,ALERT,211.93,300.57,59.938,1460970003,"274151322000094","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,521814.6,521814.6,21483,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970023,401070.00
04/18/2016 05:00,2,0.000,ALERT,212.61,303.88,59.917,1460970003,"201051344000579","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,379927.2,379927.2,7224,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970025,401071.00
04/18/2016 05:00,2,0.000,ALERT,212.38,301.77,59.944,1460970003,"201051344000890","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,376846.8,376846.8,31642,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970027,401072.00
04/18/2016 05:00,2,0.000,ALERT,212.83,301.17,59.938,1460970003,"201051344000438","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,378996.1,378996.1,31648,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970028,401073.00
04/18/2016 05:00,2,0.000,ALERT,212.38,299.97,59.970,1460970003,"201051344000417","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,372133.6,372133.6,31799,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970030,401074.00
04/18/2016 05:00,2,0.000,ALERT,212.16,301.77,59.922,1460970003,"274151322000083","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,644570.7,644570.7,20633,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970032,401075.00
04/18/2016 05:00,2,0.000,ALERT,212.61,300.57,59.933,1460970003,"274151322000076","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,685719.8,685719.8,20634,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970034,401076.00
04/18/2016 05:00,2,0.000,ALERT,212.61,303.88,59.907,1460970003,"201051344000868","219011344069620",0.00,7.00,0,301.77,305.98,0.0,0.0,0.000,365577.3,365577.3,26883,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970036,401077.00
04/18/2016 05:00,2,0.000,ALERT,212.16,301.77,59.933,1460970003,"274151322000095","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,678750.7,678750.7,20534,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970038,401078.00
04/18/2016 05:00,2,0.000,ALERT,212.38,302.98,59.965,1460970003,"201051344000988","219011344069620",0.00,7.00,0,298.77,304.48,0.0,0.0,0.000,362929.5,362929.5,27171,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970039,401079.00
04/18/2016 05:00,2,0.000,ALERT,212.38,300.27,59.965,1460970003,"201051344001025","219011344069620",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,376583.5,376583.5,31691,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970041,401080.00
04/18/2016 05:00,2,0.000,ALERT,212.38,303.28,59.933,1460970003,"201051344000458","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,373519.5,373519.5,27095,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970043,401081.00
04/18/2016 05:00,2,0.000,ALERT,212.83,302.68,59.938,1460970003,"201051344000853","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,372005.3,372005.3,26689,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970045,401082.00
04/18/2016 05:00,2,0.000,ALERT,212.83,300.87,59.944,1460970003,"201051344000685","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,378577.6,378577.6,31516,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970046,401083.00
04/18/2016 05:00,2,0.000,ALERT,212.61,300.57,59.944,1460970003,"201051344000917","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,375715.1,375715.1,31517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970048,401084.00
04/18/2016 05:00,2,0.000,ALERT,212.83,301.17,59.928,1460970003,"201051344001145","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,380853.3,380853.3,31378,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970050,401085.00
04/18/2016 05:00,2,0.000,ALERT,212.38,299.97,59.949,1460970003,"201051344000651","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,372781.6,372781.6,31745,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970052,401086.00
04/18/2016 05:00,2,0.000,ALERT,211.70,301.17,59.933,1460970003,"274151322000088","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,624144.9,624144.9,20315,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970054,401087.00
04/18/2016 05:00,2,0.000,ALERT,212.61,299.97,59.933,1460970003,"274151322000068","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,521477.2,521477.2,21690,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970055,401088.00
04/18/2016 05:00,2,0.000,ALERT,212.16,300.57,59.938,1460970003,"201051344001135","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,369160.3,369160.3,31699,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970057,401089.00
