ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 05:00,2,0.000,ALERT,212.38,303.58,59.938,1460970003,"201051344000594","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,376726.7,376726.7,27131,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970059,401090.00
04/18/2016 05:00,2,0.000,ALERT,212.61,300.57,59.933,1460970003,"201051344001203","219011344069620",0.00,6.70,0,299.07,305.08,0.0,0.0,0.000,375752.4,375752.4,31699,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970061,401091.00
04/18/2016 05:00,2,0.000,ALERT,211.70,301.17,59.933,1460970003,"274151322000054","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,637859.1,637859.1,20340,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970062,401092.00
04/18/2016 05:00,2,0.000,ALERT,212.83,302.98,59.938,1460970003,"201051344000867","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,364919.2,364919.2,27135,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970064,401093.00
04/18/2016 05:00,2,0.000,ALERT,212.38,300.87,59.907,1460970003,"201051344001093","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,374631.6,374631.6,31570,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970066,401094.00
04/18/2016 05:00,2,0.000,ALERT,212.38,302.98,59.912,1460970003,"201051344000900","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,380373.7,380373.7,26523,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970068,401095.00
04/18/2016 05:00,2,0.000,ALERT,212.61,302.37,59.949,1460970003,"201051344000648","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,372826.9,372826.9,26828,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970070,401096.00
04/18/2016 05:00,2,0.000,ALERT,212.61,303.58,59.959,1460970003,"201051344000569","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,381569.2,381569.2,26456,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970071,401097.00
04/18/2016 05:00,2,0.000,ALERT,212.61,303.28,59.981,1460970003,"201051344000983","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,373168.8,373168.8,26928,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970073,401098.00
04/18/2016 05:00,2,0.000,ALERT,212.38,302.68,59.965,1460970003,"201051344001158","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,367922.0,367922.0,27187,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970075,401099.00
04/18/2016 05:00,2,0.000,ALERT,212.83,303.28,59.917,1460970003,"201051344000576","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,374741.6,374741.6,26600,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970077,401100.00
04/18/2016 05:00,2,0.000,ALERT,212.16,300.27,59.933,1460970003,"274151322000087","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,612025.3,612025.3,20415,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970079,401101.00
04/18/2016 05:15,2,0.000,ALERT,212.61,302.68,60.002,1460970904,"201051344000645","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,374321.8,374321.8,26746,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970906,401102.00
04/18/2016 05:15,2,0.000,ALERT,211.70,300.27,59.975,1460970904,"274151322000085","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,640583.4,640583.4,20354,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970907,401103.00
04/18/2016 05:15,2,0.000,ALERT,212.61,302.07,59.996,1460970904,"201051344000633","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,365183.8,365183.8,27204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970909,401104.00
04/18/2016 05:15,2,0.000,ALERT,212.16,302.37,60.039,1460970904,"201051344000469","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,366445.4,366445.4,27151,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970911,401105.00
04/18/2016 05:15,2,0.000,ALERT,212.16,301.17,59.996,1460970904,"201051344000646","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,370741.3,370741.3,31708,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970913,401106.00
04/18/2016 05:15,2,0.000,ALERT,211.25,300.27,59.986,1460970904,"274151322000052","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,650333.0,650333.0,20578,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970914,401107.00
04/18/2016 05:15,2,0.000,ALERT,212.38,301.17,60.002,1460970904,"201051344000585","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,376653.5,376653.5,31713,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970916,401108.00
04/18/2016 05:15,2,0.000,ALERT,212.38,301.47,59.996,1460970904,"201051344001230","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,374569.4,374569.4,31505,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970918,401109.00
04/18/2016 05:15,2,0.000,ALERT,212.83,301.47,59.996,1460970904,"201051344000582","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,368108.8,368108.8,31684,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970920,401110.00
04/18/2016 05:15,2,0.000,ALERT,211.93,300.87,59.996,1460970904,"201051344000955","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,379694.7,379694.7,31623,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970922,401111.00
04/18/2016 05:15,2,0.000,ALERT,211.48,299.67,59.981,1460970904,"274151322000094","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,521814.6,521814.6,21485,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970923,401112.00
04/18/2016 05:15,2,0.000,ALERT,211.93,302.68,60.039,1460970904,"201051344000579","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,379927.2,379927.2,7226,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970925,401113.00
04/18/2016 05:15,2,0.000,ALERT,212.16,301.17,60.039,1460970904,"201051344000890","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,376846.8,376846.8,31644,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970927,401114.00
04/18/2016 05:15,2,0.000,ALERT,212.38,300.87,59.991,1460970904,"201051344000438","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,378996.1,378996.1,31650,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970929,401115.00
04/18/2016 05:15,2,0.000,ALERT,212.38,300.27,59.996,1460970904,"201051344000417","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,372133.6,372133.6,31801,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970931,401116.00
04/18/2016 05:15,2,0.000,ALERT,211.70,301.77,59.996,1460970904,"274151322000083","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,644570.7,644570.7,20635,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970933,401117.00
04/18/2016 05:15,2,0.000,ALERT,211.93,300.27,59.981,1460970904,"274151322000076","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,685719.8,685719.8,20636,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970935,401118.00
04/18/2016 05:15,2,0.000,ALERT,211.93,302.68,59.991,1460970904,"201051344000868","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,365577.3,365577.3,26885,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970936,401119.00
04/18/2016 05:15,2,0.000,ALERT,211.25,301.47,59.996,1460970904,"274151322000095","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,678750.7,678750.7,20536,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970938,401120.00
04/18/2016 05:15,2,0.000,ALERT,211.70,302.07,59.986,1460970904,"201051344000988","219011344069620",0.00,7.00,0,298.47,304.48,0.0,0.0,0.000,362929.5,362929.5,27173,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970940,401121.00
04/18/2016 05:15,2,0.000,ALERT,211.93,299.97,59.981,1460970904,"201051344001025","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,376583.5,376583.5,31693,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970942,401122.00
04/18/2016 05:15,2,0.000,ALERT,211.70,302.37,59.986,1460970904,"201051344000458","219011344069620",0.00,7.70,0,300.87,305.38,0.0,0.0,0.000,373519.5,373519.5,27097,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970944,401123.00
04/18/2016 05:15,2,0.000,ALERT,212.38,302.07,59.970,1460970904,"201051344000853","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,372005.3,372005.3,26691,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970945,401124.00
04/18/2016 05:15,2,0.000,ALERT,212.61,300.87,59.996,1460970904,"201051344000685","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,378577.6,378577.6,31518,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970947,401125.00
04/18/2016 05:15,2,0.000,ALERT,212.38,299.97,60.007,1460970904,"201051344000917","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,375715.1,375715.1,31519,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970949,401126.00
04/18/2016 05:15,2,0.000,ALERT,212.38,300.87,59.986,1460970904,"201051344001145","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,380853.3,380853.3,31380,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970951,401127.00
04/18/2016 05:15,2,0.000,ALERT,212.61,300.27,60.002,1460970904,"201051344000651","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,372781.6,372781.6,31747,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970953,401128.00
04/18/2016 05:15,2,0.000,ALERT,211.03,300.87,59.981,1460970904,"274151322000088","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,624144.9,624144.9,20317,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970954,401129.00
04/18/2016 05:15,2,0.000,ALERT,212.16,299.97,59.959,1460970904,"274151322000068","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,521477.2,521477.2,21692,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970956,401130.00
04/18/2016 05:15,2,0.000,ALERT,211.93,300.87,59.981,1460970904,"201051344001135","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,369160.3,369160.3,31701,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970958,401131.00
04/18/2016 05:15,2,0.000,ALERT,211.70,302.68,59.986,1460970904,"201051344000594","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,376726.7,376726.7,27133,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970960,401132.00
04/18/2016 05:15,2,0.000,ALERT,212.38,300.57,59.981,1460970904,"201051344001203","219011344069620",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,375752.4,375752.4,31701,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970962,401133.00
04/18/2016 05:15,2,0.000,ALERT,211.48,301.47,59.981,1460970904,"274151322000054","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,637859.1,637859.1,20342,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970963,401134.00
04/18/2016 05:15,2,0.000,ALERT,212.16,301.77,59.981,1460970904,"201051344000867","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,364919.2,364919.2,27137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970965,401135.00
04/18/2016 05:15,2,0.000,ALERT,212.38,300.57,59.954,1460970904,"201051344001093","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,374631.6,374631.6,31572,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970967,401136.00
04/18/2016 05:15,2,0.000,ALERT,211.93,302.07,59.981,1460970904,"201051344000900","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,380373.7,380373.7,26525,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970969,401137.00
04/18/2016 05:15,2,0.000,ALERT,211.93,301.47,59.959,1460970904,"201051344000648","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,372826.9,372826.9,26830,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970971,401138.00
04/18/2016 05:15,2,0.000,ALERT,211.93,302.68,59.981,1460970904,"201051344000569","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,381569.2,381569.2,26458,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970972,401139.00
04/18/2016 05:15,2,0.000,ALERT,211.93,302.68,59.986,1460970904,"201051344000983","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,373168.8,373168.8,26930,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970974,401140.00
04/18/2016 05:15,2,0.000,ALERT,211.93,302.07,59.986,1460970904,"201051344001158","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,367922.0,367922.0,27189,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970976,401141.00
04/18/2016 05:15,2,0.000,ALERT,212.38,302.98,60.012,1460970904,"201051344000576","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,374741.6,374741.6,26602,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460970978,401142.00
04/18/2016 05:15,2,0.000,ALERT,211.48,299.97,60.007,1460970904,"274151322000087","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,612025.3,612025.3,20417,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460970980,401143.00
04/18/2016 05:30,2,0.000,ALERT,212.16,301.77,59.986,1460971803,"201051344000645","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,374321.8,374321.8,26748,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971805,401144.00
04/18/2016 05:30,2,0.000,ALERT,211.25,299.97,59.975,1460971803,"274151322000085","219011344069620",0.00,7.00,0,299.07,302.37,0.0,0.0,0.000,640583.4,640583.4,20356,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971807,401145.00
04/18/2016 05:30,2,0.000,ALERT,212.38,301.47,59.981,1460971803,"201051344000633","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,365183.8,365183.8,27206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971808,401146.00
04/18/2016 05:30,2,0.000,ALERT,211.93,301.77,59.970,1460971803,"201051344000469","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,366445.4,366445.4,27153,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971810,401147.00
04/18/2016 05:30,2,0.000,ALERT,211.48,299.97,59.959,1460971803,"201051344000646","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,370741.3,370741.3,31710,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971812,401148.00
04/18/2016 05:30,2,0.000,ALERT,211.03,300.87,59.996,1460971803,"274151322000052","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,650333.0,650333.0,20580,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971814,401149.00
04/18/2016 05:30,2,0.000,ALERT,211.70,300.27,59.986,1460971803,"201051344000585","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,376653.5,376653.5,31715,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971815,401150.00
04/18/2016 05:30,2,0.000,ALERT,211.48,300.27,59.970,1460971803,"201051344001230","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,374569.4,374569.4,31507,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971817,401151.00
04/18/2016 05:30,2,0.000,ALERT,211.93,300.57,59.970,1460971803,"201051344000582","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,368108.8,368108.8,31686,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971819,401152.00
04/18/2016 05:30,2,0.000,ALERT,211.25,299.67,60.034,1460971803,"201051344000955","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,379694.7,379694.7,31625,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971821,401153.00
04/18/2016 05:30,2,0.000,ALERT,211.25,299.37,59.949,1460971803,"274151322000094","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,521814.6,521814.6,21487,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971823,401154.00
04/18/2016 05:30,2,0.000,ALERT,211.70,302.07,59.965,1460971803,"201051344000579","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,379927.2,379927.2,7228,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971824,401155.00
04/18/2016 05:30,2,0.000,ALERT,211.70,300.27,59.975,1460971803,"201051344000890","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,376846.8,376846.8,31646,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971826,401156.00
04/18/2016 05:30,2,0.000,ALERT,211.93,299.97,59.959,1460971803,"201051344000438","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,378996.1,378996.1,31652,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971828,401157.00
04/18/2016 05:30,2,0.000,ALERT,211.93,299.37,60.018,1460971803,"201051344000417","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,372133.6,372133.6,31803,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971830,401158.00
04/18/2016 05:30,2,0.000,ALERT,211.48,300.87,59.954,1460971803,"274151322000083","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,644570.7,644570.7,20637,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971832,401159.00
04/18/2016 05:30,2,0.000,ALERT,211.93,299.97,59.965,1460971803,"274151322000076","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,685719.8,685719.8,20638,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971833,401160.00
04/18/2016 05:30,2,0.000,ALERT,211.93,302.68,59.970,1460971803,"201051344000868","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,365577.3,365577.3,26887,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971835,401161.00
04/18/2016 05:30,2,0.000,ALERT,211.48,301.47,59.959,1460971803,"274151322000095","219011344069620",0.00,6.30,0,299.97,302.98,0.0,0.0,0.000,678750.7,678750.7,20538,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971837,401162.00
04/18/2016 05:30,2,0.000,ALERT,211.70,301.77,59.996,1460971803,"201051344000988","219011344069620",0.00,7.00,0,297.57,303.58,0.0,0.0,0.000,362929.5,362929.5,27175,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971839,401163.00
04/18/2016 05:30,2,0.000,ALERT,211.70,299.07,59.965,1460971803,"201051344001025","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,376583.5,376583.5,31695,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971841,401164.00
04/18/2016 05:30,2,0.000,ALERT,211.93,302.07,59.959,1460971803,"201051344000458","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,373519.5,373519.5,27099,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971843,401165.00
04/18/2016 05:30,2,0.000,ALERT,212.38,301.77,59.986,1460971803,"201051344000853","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,372005.3,372005.3,26693,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971845,401166.00
04/18/2016 05:30,2,0.000,ALERT,212.38,300.27,59.965,1460971803,"201051344000685","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,378577.6,378577.6,31520,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971846,401167.00
04/18/2016 05:30,2,0.000,ALERT,212.16,299.67,59.959,1460971803,"201051344000917","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,375715.1,375715.1,31521,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971848,401168.00
04/18/2016 05:30,2,0.000,ALERT,212.16,300.57,59.959,1460971803,"201051344001145","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,380853.3,380853.3,31382,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971850,401169.00
04/18/2016 05:30,2,0.000,ALERT,212.16,299.97,59.965,1460971803,"201051344000651","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,372781.6,372781.6,31749,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971852,401170.00
04/18/2016 05:30,2,0.000,ALERT,211.03,299.97,59.944,1460971803,"274151322000088","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,624144.9,624144.9,20319,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971854,401171.00
04/18/2016 05:30,2,0.000,ALERT,212.38,300.27,59.954,1460971803,"274151322000068","219011344069620",0.00,7.30,0,298.47,301.47,0.0,0.0,0.000,521477.2,521477.2,21694,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971856,401172.00
04/18/2016 05:30,2,0.000,ALERT,211.70,300.27,59.954,1460971803,"201051344001135","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,369160.3,369160.3,31703,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971857,401173.00
04/18/2016 05:30,2,0.000,ALERT,211.48,302.37,59.954,1460971803,"201051344000594","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,376726.7,376726.7,27135,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971859,401174.00
04/18/2016 05:30,2,0.000,ALERT,211.93,299.97,59.970,1460971803,"201051344001203","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,375752.4,375752.4,31703,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971861,401175.00
04/18/2016 05:30,2,0.000,ALERT,211.03,300.57,59.907,1460971803,"274151322000054","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,637859.1,637859.1,20344,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971863,401176.00
04/18/2016 05:30,2,0.000,ALERT,212.16,301.77,59.965,1460971803,"201051344000867","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,364919.2,364919.2,27139,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971865,401177.00
04/18/2016 05:30,2,0.000,ALERT,211.93,300.27,59.959,1460971803,"201051344001093","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,374631.6,374631.6,31574,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971866,401178.00
04/18/2016 05:30,2,0.000,ALERT,211.93,301.77,59.954,1460971803,"201051344000900","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,380373.7,380373.7,26527,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971868,401179.00
04/18/2016 05:30,2,0.000,ALERT,212.16,301.17,59.970,1460971803,"201051344000648","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,372826.9,372826.9,26832,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971870,401180.00
04/18/2016 05:30,2,0.000,ALERT,212.16,302.68,59.970,1460971803,"201051344000569","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,381569.2,381569.2,26460,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971872,401181.00
04/18/2016 05:30,2,0.000,ALERT,211.93,302.07,59.970,1460971803,"201051344000983","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,373168.8,373168.8,26932,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971874,401182.00
04/18/2016 05:30,2,0.000,ALERT,212.16,301.77,59.970,1460971803,"201051344001158","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,367922.0,367922.0,27191,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971875,401183.00
04/18/2016 05:30,2,0.000,ALERT,212.61,302.68,60.002,1460971803,"201051344000576","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,374741.6,374741.6,26604,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460971877,401184.00
04/18/2016 05:30,2,0.000,ALERT,211.48,299.07,60.002,1460971803,"274151322000087","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,612025.3,612025.3,20419,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460971879,401185.00
04/18/2016 05:45,2,0.000,ALERT,212.16,301.47,60.012,1460972703,"201051344000645","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,374321.8,374321.8,26750,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972705,401186.00
04/18/2016 05:45,2,0.000,ALERT,211.03,299.37,60.023,1460972703,"274151322000085","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,640583.4,640583.4,20358,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972707,401187.00
04/18/2016 05:45,2,0.000,ALERT,212.16,301.47,60.023,1460972703,"201051344000633","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,365183.8,365183.8,27208,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972709,401188.00
04/18/2016 05:45,2,0.000,ALERT,211.70,301.47,60.018,1460972703,"201051344000469","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,366445.4,366445.4,27155,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460972711,401189.00
04/18/2016 05:45,2,0.000,ALERT,211.03,299.37,60.039,1460972703,"201051344000646","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,370741.3,370741.3,31712,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972713,401190.00
04/18/2016 05:45,2,0.000,ALERT,210.80,299.97,60.018,1460972703,"274151322000052","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,650333.0,650333.0,20582,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972714,401191.00
04/18/2016 05:45,2,0.000,ALERT,211.25,299.37,59.965,1460972703,"201051344000585","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,376653.5,376653.5,31717,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972716,401192.00
04/18/2016 05:45,2,0.000,ALERT,211.25,299.67,60.049,1460972703,"201051344001230","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,374569.4,374569.4,31509,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972718,401193.00
04/18/2016 05:45,2,0.000,ALERT,211.93,300.27,60.012,1460972703,"201051344000582","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,368108.8,368108.8,31688,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972720,401194.00
04/18/2016 05:45,2,0.000,ALERT,210.80,299.07,60.023,1460972703,"201051344000955","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,379694.7,379694.7,31627,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972722,401195.00
04/18/2016 05:45,2,0.000,ALERT,211.03,299.37,60.012,1460972703,"274151322000094","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,521814.6,521814.6,21489,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972724,401196.00
04/18/2016 05:45,2,0.000,ALERT,211.48,302.07,60.023,1460972703,"201051344000579","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,379927.2,379927.2,7230,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972725,401197.00
04/18/2016 05:45,2,0.000,ALERT,211.03,299.97,60.012,1460972703,"201051344000890","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,376846.8,376846.8,31648,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972727,401198.00
04/18/2016 05:45,2,0.000,ALERT,211.48,299.37,60.023,1460972703,"201051344000438","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,378996.1,378996.1,31654,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972729,401199.00
04/18/2016 05:45,2,0.000,ALERT,211.48,298.77,59.986,1460972703,"201051344000417","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,372133.6,372133.6,31805,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972731,401200.00
04/18/2016 05:45,2,0.000,ALERT,211.03,300.57,60.023,1460972703,"274151322000083","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,644570.7,644570.7,20639,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972733,401201.00
04/18/2016 05:45,2,0.000,ALERT,211.48,299.67,60.012,1460972703,"274151322000076","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,685719.8,685719.8,20640,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460972734,401202.00
04/18/2016 05:45,2,0.000,ALERT,211.48,301.77,60.023,1460972703,"201051344000868","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,365577.3,365577.3,26889,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972736,401203.00
04/18/2016 05:45,2,0.000,ALERT,211.03,300.57,60.018,1460972703,"274151322000095","219011344069620",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,678750.7,678750.7,20540,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460972738,401204.00
04/18/2016 05:45,2,0.000,ALERT,211.25,301.47,60.018,1460972703,"201051344000988","219011344069620",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,362929.5,362929.5,27177,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972740,401205.00
04/18/2016 05:45,2,0.000,ALERT,211.03,298.77,60.039,1460972703,"201051344001025","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,376583.5,376583.5,31697,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972742,401206.00
04/18/2016 05:45,2,0.000,ALERT,211.48,301.47,60.023,1460972703,"201051344000458","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,373519.5,373519.5,27101,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972743,401207.00
04/18/2016 05:45,2,0.000,ALERT,212.16,301.17,60.018,1460972703,"201051344000853","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,372005.3,372005.3,26695,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972745,401208.00
04/18/2016 05:45,2,0.000,ALERT,211.70,299.37,60.018,1460972703,"201051344000685","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,378577.6,378577.6,31522,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972747,401209.00
04/18/2016 05:45,2,0.000,ALERT,211.48,298.77,60.023,1460972703,"201051344000917","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,375715.1,375715.1,31523,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972749,401210.00
04/18/2016 05:45,2,0.000,ALERT,211.70,299.67,60.023,1460972703,"201051344001145","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,380853.3,380853.3,31384,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972751,401211.00
04/18/2016 05:45,2,0.000,ALERT,211.25,298.47,60.023,1460972703,"201051344000651","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,372781.6,372781.6,31751,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460972752,401212.00
04/18/2016 05:45,2,0.000,ALERT,210.35,299.07,60.018,1460972703,"274151322000088","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,624144.9,624144.9,20321,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972754,401213.00
04/18/2016 05:45,2,0.000,ALERT,211.48,298.77,60.023,1460972703,"274151322000068","219011344069620",0.00,7.30,0,297.87,300.87,0.0,0.0,0.000,521477.2,521477.2,21696,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972756,401214.00
04/18/2016 05:45,2,0.000,ALERT,210.80,299.07,60.012,1460972703,"201051344001135","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,369160.3,369160.3,31705,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460972758,401215.00
04/18/2016 05:45,2,0.000,ALERT,211.03,302.07,60.018,1460972703,"201051344000594","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,376726.7,376726.7,27137,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972760,401216.00
04/18/2016 05:45,2,0.000,ALERT,211.25,298.47,60.012,1460972703,"201051344001203","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,375752.4,375752.4,31705,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972761,401217.00
04/18/2016 05:45,2,0.000,ALERT,210.57,299.97,59.981,1460972703,"274151322000054","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,637859.1,637859.1,20346,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460972763,401218.00
04/18/2016 05:45,2,0.000,ALERT,211.93,301.47,60.012,1460972703,"201051344000867","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,364919.2,364919.2,27141,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972765,401219.00
04/18/2016 05:45,2,0.000,ALERT,211.48,299.07,60.012,1460972703,"201051344001093","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,374631.6,374631.6,31576,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972767,401220.00
04/18/2016 05:45,2,0.000,ALERT,211.25,301.47,60.012,1460972703,"201051344000900","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,380373.7,380373.7,26529,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460972769,401221.00
04/18/2016 05:45,2,0.000,ALERT,211.93,301.17,60.012,1460972703,"201051344000648","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,372826.9,372826.9,26834,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460972771,401222.00
04/18/2016 05:45,2,0.000,ALERT,211.70,302.07,59.991,1460972703,"201051344000569","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,381569.2,381569.2,26462,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972772,401223.00
04/18/2016 05:45,2,0.000,ALERT,211.48,301.47,60.023,1460972703,"201051344000983","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,373168.8,373168.8,26934,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972774,401224.00
04/18/2016 05:45,2,0.000,ALERT,211.70,301.47,60.012,1460972703,"201051344001158","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,367922.0,367922.0,27193,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972776,401225.00
04/18/2016 05:45,2,0.000,ALERT,211.93,301.77,60.018,1460972703,"201051344000576","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,374741.6,374741.6,26606,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972778,401226.00
04/18/2016 05:45,2,0.000,ALERT,211.03,299.37,60.012,1460972703,"274151322000087","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,612025.3,612025.3,20421,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460972780,401227.00
04/18/2016 06:00,2,0.000,ALERT,210.80,299.07,59.944,1460973603,"201051344000645","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,374321.8,374321.8,26752,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460973606,401228.00
04/18/2016 06:00,2,0.000,ALERT,210.12,298.17,59.991,1460973603,"274151322000085","219011344069620",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,640583.4,640583.4,20360,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973607,401229.00
04/18/2016 06:00,2,0.000,ALERT,211.03,299.07,59.996,1460973603,"201051344000633","219011344069620",0.00,6.30,0,296.36,302.68,0.0,0.0,0.000,365183.8,365183.8,27210,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973609,401230.00
04/18/2016 06:00,2,0.000,ALERT,210.35,299.07,60.002,1460973603,"201051344000469","219011344069620",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,366445.4,366445.4,27157,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973611,401231.00
04/18/2016 06:00,2,0.000,ALERT,210.12,297.87,60.002,1460973603,"201051344000646","219011344069620",0.00,6.00,0,295.16,300.57,0.0,0.0,0.000,370741.3,370741.3,31714,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973613,401232.00
04/18/2016 06:00,2,0.000,ALERT,209.67,298.47,59.991,1460973603,"274151322000052","219011344069620",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,650333.0,650333.0,20584,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460973615,401233.00
04/18/2016 06:00,2,0.000,ALERT,210.35,298.17,59.981,1460973603,"201051344000585","219011344069620",0.00,6.70,0,295.16,301.17,0.0,0.0,0.000,376653.5,376653.5,31719,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973616,401234.00
