ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 06:00,2,0.000,ALERT,210.35,298.17,59.996,1460973603,"201051344001230","219011344069620",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,374569.4,374569.4,31511,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973618,401235.00
04/18/2016 06:00,2,0.000,ALERT,211.03,298.77,59.986,1460973603,"201051344000582","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,368108.8,368108.8,31690,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460973620,401236.00
04/18/2016 06:00,2,0.000,ALERT,209.90,297.87,59.991,1460973603,"201051344000955","219011344069620",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,379694.7,379694.7,31629,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460973622,401237.00
04/18/2016 06:00,2,0.000,ALERT,209.90,297.26,59.986,1460973603,"274151322000094","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,521814.6,521814.6,21491,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973624,401238.00
04/18/2016 06:00,2,0.000,ALERT,211.03,300.87,59.975,1460973603,"201051344000579","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,379927.2,379927.2,7232,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973625,401239.00
04/18/2016 06:00,2,0.000,ALERT,210.35,298.47,59.986,1460973603,"201051344000890","219011344069620",0.00,6.70,0,296.36,302.37,0.0,0.0,0.000,376846.8,376846.8,31650,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460973627,401240.00
04/18/2016 06:00,2,0.000,ALERT,210.57,298.47,59.991,1460973603,"201051344000438","219011344069620",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,378996.1,378996.1,31656,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973629,401241.00
04/18/2016 06:00,2,0.000,ALERT,210.57,297.26,59.954,1460973603,"201051344000417","219011344069620",0.00,6.30,0,295.16,300.57,0.0,0.0,0.000,372133.6,372133.6,31807,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973631,401242.00
04/18/2016 06:00,2,0.000,ALERT,209.90,298.47,59.986,1460973603,"274151322000083","219011344069620",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,644570.7,644570.7,20641,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973633,401243.00
04/18/2016 06:00,2,0.000,ALERT,210.35,297.57,60.007,1460973603,"274151322000076","219011344069620",0.00,6.70,0,296.06,301.47,0.0,0.0,0.000,685719.8,685719.8,20642,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973635,401244.00
04/18/2016 06:00,2,0.000,ALERT,211.25,301.17,59.981,1460973603,"201051344000868","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,365577.3,365577.3,26891,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973636,401245.00
04/18/2016 06:00,2,0.000,ALERT,210.12,299.07,59.981,1460973603,"274151322000095","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,678750.7,678750.7,20542,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973638,401246.00
04/18/2016 06:00,2,0.000,ALERT,211.03,300.27,60.012,1460973603,"201051344000988","219011344069620",0.00,6.70,0,295.46,302.68,0.0,0.0,0.000,362929.5,362929.5,27179,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973640,401247.00
04/18/2016 06:00,2,0.000,ALERT,210.35,297.57,60.023,1460973603,"201051344001025","219011344069620",0.00,6.00,0,295.16,301.47,0.0,0.0,0.000,376583.5,376583.5,31699,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973642,401248.00
04/18/2016 06:00,2,0.000,ALERT,211.03,300.27,59.970,1460973603,"201051344000458","219011344069620",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,373519.5,373519.5,27103,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973644,401249.00
04/18/2016 06:00,2,0.000,ALERT,211.70,300.27,59.975,1460973603,"201051344000853","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,372005.3,372005.3,26697,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973646,401250.00
04/18/2016 06:00,2,0.000,ALERT,210.80,298.17,59.975,1460973603,"201051344000685","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,378577.6,378577.6,31524,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973647,401251.00
04/18/2016 06:00,2,0.000,ALERT,210.80,297.87,59.970,1460973603,"201051344000917","219011344069620",0.00,7.30,0,294.56,300.57,0.0,0.0,0.000,375715.1,375715.1,31525,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973649,401252.00
04/18/2016 06:00,2,0.000,ALERT,210.57,297.87,59.954,1460973603,"201051344001145","219011344069620",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,380853.3,380853.3,31386,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973651,401253.00
04/18/2016 06:00,2,0.000,ALERT,210.57,297.57,59.949,1460973603,"201051344000651","219011344069620",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,372781.6,372781.6,31753,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460973653,401254.00
04/18/2016 06:00,2,0.000,ALERT,209.67,297.26,59.907,1460973603,"274151322000088","219011344069620",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,624144.9,624144.9,20323,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973655,401255.00
04/18/2016 06:00,2,0.000,ALERT,210.57,296.96,59.954,1460973603,"274151322000068","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,521477.2,521477.2,21698,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973657,401256.00
04/18/2016 06:00,2,0.000,ALERT,210.57,298.17,59.933,1460973603,"201051344001135","219011344069620",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,369160.3,369160.3,31707,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973658,401257.00
04/18/2016 06:00,2,0.000,ALERT,211.03,301.47,59.954,1460973603,"201051344000594","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,376726.7,376726.7,27139,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973660,401258.00
04/18/2016 06:00,2,0.000,ALERT,210.80,297.57,59.922,1460973603,"201051344001203","219011344069620",0.00,6.30,0,295.46,302.07,0.0,0.0,0.000,375752.4,375752.4,31707,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973662,401259.00
04/18/2016 06:00,2,0.000,ALERT,210.80,299.67,59.954,1460973603,"274151322000054","219011344069620",0.00,7.30,0,296.06,301.47,0.0,0.0,0.000,637859.1,637859.1,20348,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973664,401260.00
04/18/2016 06:00,2,0.000,ALERT,211.48,299.97,59.949,1460973603,"201051344000867","219011344069620",0.00,7.00,0,297.57,303.88,0.0,0.0,0.000,364919.2,364919.2,27143,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973666,401261.00
04/18/2016 06:00,2,0.000,ALERT,210.57,297.87,59.938,1460973603,"201051344001093","219011344069620",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,374631.6,374631.6,31578,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973667,401262.00
04/18/2016 06:00,2,0.000,ALERT,211.25,300.57,59.954,1460973603,"201051344000900","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,380373.7,380373.7,26531,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973669,401263.00
04/18/2016 06:00,2,0.000,ALERT,211.48,299.67,59.949,1460973603,"201051344000648","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,372826.9,372826.9,26836,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973671,401264.00
04/18/2016 06:00,2,0.000,ALERT,211.25,301.17,59.949,1460973603,"201051344000569","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,381569.2,381569.2,26464,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973673,401265.00
04/18/2016 06:00,2,0.000,ALERT,211.48,300.87,59.944,1460973603,"201051344000983","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,373168.8,373168.8,26936,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973675,401266.00
04/18/2016 06:00,2,0.000,ALERT,211.48,300.27,59.949,1460973603,"201051344001158","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,367922.0,367922.0,27195,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973676,401267.00
04/18/2016 06:00,2,0.000,ALERT,211.70,300.87,59.928,1460973603,"201051344000576","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,374741.6,374741.6,26608,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973678,401268.00
04/18/2016 06:00,2,0.000,ALERT,210.80,298.17,59.949,1460973603,"274151322000087","219011344069620",0.00,7.70,0,295.16,300.57,0.0,0.0,0.000,612025.3,612025.3,20423,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460973680,401269.00
04/18/2016 06:15,2,0.000,ALERT,211.03,299.37,59.970,1460974503,"201051344000645","219011344069620",0.00,6.70,0,297.26,303.88,0.0,0.0,0.000,374321.8,374321.8,26754,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974505,401270.00
04/18/2016 06:15,2,0.000,ALERT,210.35,298.17,59.949,1460974503,"274151322000085","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,640583.4,640583.4,20362,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974507,401271.00
04/18/2016 06:15,2,0.000,ALERT,211.25,299.07,59.970,1460974503,"201051344000633","219011344069620",0.00,6.30,0,295.46,303.88,0.0,0.0,0.000,365183.8,365183.8,27212,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974509,401272.00
04/18/2016 06:15,2,0.000,ALERT,210.80,299.67,59.970,1460974503,"201051344000469","219011344069620",0.00,5.50,0,296.36,303.58,0.0,0.0,0.000,366445.4,366445.4,27159,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460974511,401273.00
04/18/2016 06:15,2,0.000,ALERT,210.35,298.17,59.938,1460974503,"201051344000646","219011344069620",0.00,6.30,0,295.16,304.48,0.0,0.0,0.000,370741.3,370741.3,31716,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974512,401274.00
04/18/2016 06:15,2,0.000,ALERT,209.90,298.17,59.959,1460974503,"274151322000052","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,650333.0,650333.0,20586,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974514,401275.00
04/18/2016 06:15,2,0.000,ALERT,210.57,298.17,60.002,1460974503,"201051344000585","219011344069620",0.00,6.70,0,295.16,304.48,0.0,0.0,0.000,376653.5,376653.5,31721,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974516,401276.00
04/18/2016 06:15,2,0.000,ALERT,210.57,298.47,59.975,1460974503,"201051344001230","219011344069620",0.00,6.30,0,296.36,305.38,0.0,0.0,0.000,374569.4,374569.4,31513,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974518,401277.00
04/18/2016 06:15,2,0.000,ALERT,211.03,299.07,59.970,1460974503,"201051344000582","219011344069620",0.00,6.00,0,296.66,305.38,0.0,0.0,0.000,368108.8,368108.8,31692,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974520,401278.00
04/18/2016 06:15,2,0.000,ALERT,210.12,298.17,59.970,1460974503,"201051344000955","219011344069620",0.00,6.30,0,295.76,304.78,0.0,0.0,0.000,379694.7,379694.7,31631,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974521,401279.00
04/18/2016 06:15,2,0.000,ALERT,210.12,297.57,59.996,1460974503,"274151322000094","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,521814.6,521814.6,21493,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974523,401280.00
04/18/2016 06:15,2,0.000,ALERT,210.57,299.97,59.970,1460974503,"201051344000579","219011344069620",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,379927.2,379927.2,7234,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974525,401281.00
04/18/2016 06:15,2,0.000,ALERT,210.35,298.47,59.954,1460974503,"201051344000890","219011344069620",0.00,6.70,0,296.66,306.28,0.0,0.0,0.000,376846.8,376846.8,31652,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460974527,401282.00
04/18/2016 06:15,2,0.000,ALERT,210.57,297.87,59.928,1460974503,"201051344000438","219011344069620",0.00,6.00,0,296.36,305.08,0.0,0.0,0.000,378996.1,378996.1,31658,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460974529,401283.00
04/18/2016 06:15,2,0.000,ALERT,210.57,297.26,59.996,1460974503,"201051344000417","219011344069620",0.00,6.70,0,295.46,304.48,0.0,0.0,0.000,372133.6,372133.6,31809,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974531,401284.00
04/18/2016 06:15,2,0.000,ALERT,210.57,298.77,59.959,1460974503,"274151322000083","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,644570.7,644570.7,20643,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974532,401285.00
04/18/2016 06:15,2,0.000,ALERT,211.03,297.87,59.949,1460974503,"274151322000076","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,685719.8,685719.8,20644,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974534,401286.00
04/18/2016 06:15,2,0.000,ALERT,210.57,299.37,59.965,1460974503,"201051344000868","219011344069620",0.00,6.30,0,298.77,304.78,0.0,0.0,0.000,365577.3,365577.3,26893,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974536,401287.00
04/18/2016 06:15,2,0.000,ALERT,210.12,298.77,59.938,1460974503,"274151322000095","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,678750.7,678750.7,20544,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460974538,401288.00
04/18/2016 06:15,2,0.000,ALERT,210.57,299.07,59.965,1460974503,"201051344000988","219011344069620",0.00,6.70,0,295.76,303.58,0.0,0.0,0.000,362929.5,362929.5,27181,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974540,401289.00
04/18/2016 06:15,2,0.000,ALERT,210.57,297.57,59.959,1460974503,"201051344001025","219011344069620",0.00,6.00,0,295.76,305.38,0.0,0.0,0.000,376583.5,376583.5,31701,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974541,401290.00
04/18/2016 06:15,2,0.000,ALERT,210.80,299.67,59.959,1460974503,"201051344000458","219011344069620",0.00,7.30,0,298.17,303.88,0.0,0.0,0.000,373519.5,373519.5,27105,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460974543,401291.00
04/18/2016 06:15,2,0.000,ALERT,211.03,299.07,59.954,1460974503,"201051344000853","219011344069620",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,372005.3,372005.3,26699,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460974545,401292.00
04/18/2016 06:15,2,0.000,ALERT,210.80,298.17,59.965,1460974503,"201051344000685","219011344069620",0.00,6.30,0,296.06,305.08,0.0,0.0,0.000,378577.6,378577.6,31526,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974547,401293.00
04/18/2016 06:15,2,0.000,ALERT,210.80,297.57,59.965,1460974503,"201051344000917","219011344069620",0.00,7.30,0,294.86,303.58,0.0,0.0,0.000,375715.1,375715.1,31527,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974549,401294.00
04/18/2016 06:15,2,0.000,ALERT,210.57,297.87,59.959,1460974503,"201051344001145","219011344069620",0.00,6.30,0,296.36,305.98,0.0,0.0,0.000,380853.3,380853.3,31388,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974551,401295.00
04/18/2016 06:15,2,0.000,ALERT,210.80,297.57,59.965,1460974503,"201051344000651","219011344069620",0.00,5.50,0,295.46,304.18,0.0,0.0,0.000,372781.6,372781.6,31755,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974552,401296.00
04/18/2016 06:15,2,0.000,ALERT,209.90,298.17,59.954,1460974503,"274151322000088","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,624144.9,624144.9,20325,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974554,401297.00
04/18/2016 06:15,2,0.000,ALERT,210.80,296.96,59.954,1460974503,"274151322000068","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,521477.2,521477.2,21700,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460974556,401298.00
04/18/2016 06:15,2,0.000,ALERT,210.35,298.17,59.975,1460974503,"201051344001135","219011344069620",0.00,6.30,0,296.36,305.38,0.0,0.0,0.000,369160.3,369160.3,31709,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974558,401299.00
04/18/2016 06:15,2,0.000,ALERT,210.35,299.37,59.959,1460974503,"201051344000594","219011344069620",0.00,6.30,0,297.87,304.78,0.0,0.0,0.000,376726.7,376726.7,27141,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974560,401300.00
04/18/2016 06:15,2,0.000,ALERT,210.57,297.57,59.959,1460974503,"201051344001203","219011344069620",0.00,6.30,0,296.06,306.28,0.0,0.0,0.000,375752.4,375752.4,31709,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974561,401301.00
04/18/2016 06:15,2,0.000,ALERT,210.12,298.77,59.959,1460974503,"274151322000054","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,637859.1,637859.1,20350,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974563,401302.00
04/18/2016 06:15,2,0.000,ALERT,210.80,298.77,59.965,1460974503,"201051344000867","219011344069620",0.00,7.00,0,297.57,303.88,0.0,0.0,0.000,364919.2,364919.2,27145,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460974565,401303.00
04/18/2016 06:15,2,0.000,ALERT,210.35,297.87,59.959,1460974503,"201051344001093","219011344069620",0.00,7.00,0,296.06,304.18,0.0,0.0,0.000,374631.6,374631.6,31580,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460974567,401304.00
04/18/2016 06:15,2,0.000,ALERT,210.57,299.07,59.970,1460974503,"201051344000900","219011344069620",0.00,6.00,0,297.87,303.88,0.0,0.0,0.000,380373.7,380373.7,26533,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974569,401305.00
04/18/2016 06:15,2,0.000,ALERT,210.80,298.77,59.907,1460974503,"201051344000648","219011344069620",0.00,5.50,0,297.57,303.28,0.0,0.0,0.000,372826.9,372826.9,26838,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460974570,401306.00
04/18/2016 06:15,2,0.000,ALERT,210.80,299.97,59.933,1460974503,"201051344000569","219011344069620",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,381569.2,381569.2,26466,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974572,401307.00
04/18/2016 06:15,2,0.000,ALERT,210.80,299.97,59.954,1460974503,"201051344000983","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,373168.8,373168.8,26938,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974574,401308.00
04/18/2016 06:15,2,0.000,ALERT,210.80,299.07,59.981,1460974503,"201051344001158","219011344069620",0.00,6.00,0,297.57,303.28,0.0,0.0,0.000,367922.0,367922.0,27197,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974576,401309.00
04/18/2016 06:15,2,0.000,ALERT,211.25,299.97,59.965,1460974503,"201051344000576","219011344069620",0.00,6.30,0,298.17,304.18,0.0,0.0,0.000,374741.6,374741.6,26610,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460974578,401310.00
04/18/2016 06:15,2,0.000,ALERT,210.35,297.26,59.970,1460974503,"274151322000087","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,612025.3,612025.3,20425,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460974579,401311.00
04/18/2016 06:30,2,0.000,ALERT,211.70,300.27,59.944,1460975403,"201051344000645","219011344069620",0.00,6.70,0,297.26,311.99,0.0,0.0,0.000,374321.8,374321.8,26756,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975405,401312.00
04/18/2016 06:30,2,0.000,ALERT,210.80,298.17,59.944,1460975403,"274151322000085","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,640583.4,640583.4,20364,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975407,401313.00
04/18/2016 06:30,2,0.000,ALERT,211.93,299.97,59.933,1460975403,"201051344000633","219011344069620",0.00,6.30,0,295.46,312.29,0.0,0.0,0.000,365183.8,365183.8,27214,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460975409,401314.00
04/18/2016 06:30,2,0.000,ALERT,211.48,300.27,59.949,1460975403,"201051344000469","219011344069620",0.00,6.00,0,296.36,310.49,0.0,0.0,0.000,366445.4,366445.4,27161,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975410,401315.00
04/18/2016 06:30,2,0.000,ALERT,210.35,297.26,59.949,1460975403,"201051344000646","219011344069620",0.00,6.00,0,295.16,300.57,0.0,0.0,0.000,370741.3,370741.3,31718,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460975412,401316.00
04/18/2016 06:30,2,0.000,ALERT,210.35,298.47,59.949,1460975403,"274151322000052","219011344069620",0.00,6.70,0,294.86,300.27,0.0,0.0,0.000,650333.0,650333.0,20588,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975414,401317.00
04/18/2016 06:30,2,0.000,ALERT,210.80,297.87,59.949,1460975403,"201051344000585","219011344069620",0.00,6.70,0,295.46,300.57,0.0,0.0,0.000,376653.5,376653.5,31723,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975416,401318.00
04/18/2016 06:30,2,0.000,ALERT,210.57,297.87,59.954,1460975403,"201051344001230","219011344069620",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,374569.4,374569.4,31515,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975418,401319.00
04/18/2016 06:30,2,0.000,ALERT,211.25,298.47,60.012,1460975403,"201051344000582","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,368108.8,368108.8,31694,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460975420,401320.00
04/18/2016 06:30,2,0.000,ALERT,210.12,297.26,59.959,1460975403,"201051344000955","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,379694.7,379694.7,31633,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975421,401321.00
04/18/2016 06:30,2,0.000,ALERT,210.57,297.87,59.938,1460975403,"274151322000094","219011344069620",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,521814.6,521814.6,21495,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975423,401322.00
04/18/2016 06:30,2,0.000,ALERT,211.25,300.87,59.970,1460975403,"201051344000579","219011344069620",0.00,6.70,0,297.87,311.69,0.0,0.0,0.000,379927.2,379927.2,7236,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975425,401323.00
04/18/2016 06:30,2,0.000,ALERT,211.25,299.37,59.959,1460975403,"201051344000890","219011344069620",0.00,6.70,0,296.36,302.37,0.0,0.0,0.000,376846.8,376846.8,31654,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975427,401324.00
04/18/2016 06:30,2,0.000,ALERT,211.70,299.07,59.996,1460975403,"201051344000438","219011344069620",0.00,6.00,0,295.76,301.47,0.0,0.0,0.000,378996.1,378996.1,31660,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975429,401325.00
04/18/2016 06:30,2,0.000,ALERT,211.70,298.17,59.959,1460975403,"201051344000417","219011344069620",0.00,6.30,0,295.16,300.57,0.0,0.0,0.000,372133.6,372133.6,31811,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975430,401326.00
04/18/2016 06:30,2,0.000,ALERT,211.03,299.07,59.959,1460975403,"274151322000083","219011344069620",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,644570.7,644570.7,20645,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975432,401327.00
04/18/2016 06:30,2,0.000,ALERT,211.48,298.47,59.949,1460975403,"274151322000076","219011344069620",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,685719.8,685719.8,20646,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975434,401328.00
04/18/2016 06:30,2,0.000,ALERT,211.48,300.87,59.949,1460975403,"201051344000868","219011344069620",0.00,6.30,0,297.57,313.50,0.0,0.0,0.000,365577.3,365577.3,26895,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975436,401329.00
04/18/2016 06:30,2,0.000,ALERT,211.03,299.67,59.970,1460975403,"274151322000095","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,678750.7,678750.7,20546,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975438,401330.00
04/18/2016 06:30,2,0.000,ALERT,211.25,300.27,59.975,1460975403,"201051344000988","219011344069620",0.00,6.70,0,294.86,310.49,0.0,0.0,0.000,362929.5,362929.5,27183,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975440,401331.00
04/18/2016 06:30,2,0.000,ALERT,211.03,297.87,59.944,1460975403,"201051344001025","219011344069620",0.00,6.00,0,295.46,301.77,0.0,0.0,0.000,376583.5,376583.5,31703,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460975441,401332.00
04/18/2016 06:30,2,0.000,ALERT,211.25,300.57,59.954,1460975403,"201051344000458","219011344069620",0.00,7.30,0,297.26,311.99,0.0,0.0,0.000,373519.5,373519.5,27107,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975443,401333.00
04/18/2016 06:30,2,0.000,ALERT,211.93,300.57,59.944,1460975403,"201051344000853","219011344069620",0.00,6.00,0,296.96,311.39,0.0,0.0,0.000,372005.3,372005.3,26701,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460975445,401334.00
04/18/2016 06:30,2,0.000,ALERT,211.70,298.77,59.954,1460975403,"201051344000685","219011344069620",0.00,6.30,0,295.46,301.17,0.0,0.0,0.000,378577.6,378577.6,31528,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975447,401335.00
04/18/2016 06:30,2,0.000,ALERT,211.70,298.47,59.970,1460975403,"201051344000917","219011344069620",0.00,7.30,0,294.86,299.97,0.0,0.0,0.000,375715.1,375715.1,31529,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975449,401336.00
04/18/2016 06:30,2,0.000,ALERT,211.93,299.07,59.944,1460975403,"201051344001145","219011344069620",0.00,6.00,0,296.06,302.07,0.0,0.0,0.000,380853.3,380853.3,31390,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975450,401337.00
04/18/2016 06:30,2,0.000,ALERT,211.93,298.77,59.949,1460975403,"201051344000651","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,372781.6,372781.6,31757,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975452,401338.00
04/18/2016 06:30,2,0.000,ALERT,210.57,299.37,59.949,1460975403,"274151322000088","219011344069620",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,624144.9,624144.9,20327,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460975454,401339.00
04/18/2016 06:30,2,0.000,ALERT,211.93,298.77,59.970,1460975403,"274151322000068","219011344069620",0.00,7.30,0,294.56,299.67,0.0,0.0,0.000,521477.2,521477.2,21702,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975456,401340.00
04/18/2016 06:30,2,0.000,ALERT,211.25,299.37,59.949,1460975403,"201051344001135","219011344069620",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,369160.3,369160.3,31711,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975457,401341.00
04/18/2016 06:30,2,0.000,ALERT,211.25,301.47,59.917,1460975403,"201051344000594","219011344069620",0.00,6.30,0,296.66,313.20,0.0,0.0,0.000,376726.7,376726.7,27143,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975459,401342.00
04/18/2016 06:30,2,0.000,ALERT,211.93,299.37,59.944,1460975403,"201051344001203","219011344069620",0.00,6.30,0,295.76,302.68,0.0,0.0,0.000,375752.4,375752.4,31711,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975461,401343.00
04/18/2016 06:30,2,0.000,ALERT,210.80,299.37,59.949,1460975403,"274151322000054","219011344069620",0.00,7.30,0,295.16,300.87,0.0,0.0,0.000,637859.1,637859.1,20352,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975463,401344.00
04/18/2016 06:30,2,0.000,ALERT,211.93,300.57,59.954,1460975403,"201051344000867","219011344069620",0.00,7.00,0,296.66,313.20,0.0,0.0,0.000,364919.2,364919.2,27147,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975465,401345.00
04/18/2016 06:30,2,0.000,ALERT,211.93,299.67,59.965,1460975403,"201051344001093","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,374631.6,374631.6,31582,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460975466,401346.00
04/18/2016 06:30,2,0.000,ALERT,211.70,301.17,59.986,1460975403,"201051344000900","219011344069620",0.00,6.00,0,296.96,311.09,0.0,0.0,0.000,380373.7,380373.7,26535,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975468,401347.00
04/18/2016 06:30,2,0.000,ALERT,211.93,300.27,59.959,1460975403,"201051344000648","219011344069620",0.00,5.50,0,296.66,311.99,0.0,0.0,0.000,372826.9,372826.9,26840,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975470,401348.00
04/18/2016 06:30,2,0.000,ALERT,211.70,301.77,59.975,1460975403,"201051344000569","219011344069620",0.00,6.30,0,297.57,312.29,0.0,0.0,0.000,381569.2,381569.2,26468,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460975472,401349.00
04/18/2016 06:30,2,0.000,ALERT,211.48,301.17,59.949,1460975403,"201051344000983","219011344069620",0.00,6.30,0,297.57,311.69,0.0,0.0,0.000,373168.8,373168.8,26940,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975474,401350.00
04/18/2016 06:30,2,0.000,ALERT,211.70,300.57,59.949,1460975403,"201051344001158","219011344069620",0.00,6.00,0,296.66,310.49,0.0,0.0,0.000,367922.0,367922.0,27199,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975476,401351.00
04/18/2016 06:30,2,0.000,ALERT,212.16,301.47,59.944,1460975403,"201051344000576","219011344069620",0.00,6.00,0,297.26,311.69,0.0,0.0,0.000,374741.6,374741.6,26612,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460975478,401352.00
04/18/2016 06:30,2,0.000,ALERT,211.25,299.07,59.954,1460975403,"274151322000087","219011344069620",0.00,7.30,0,294.26,299.97,0.0,0.0,0.000,612025.3,612025.3,20427,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460975480,401353.00
04/18/2016 06:45,2,0.000,ALERT,211.70,299.37,59.959,1460976303,"201051344000645","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,374321.8,374321.8,26758,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976305,401354.00
04/18/2016 06:45,2,0.000,ALERT,211.03,298.17,59.981,1460976303,"274151322000085","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,640583.4,640583.4,20366,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976307,401355.00
04/18/2016 06:45,2,0.000,ALERT,211.70,298.77,59.959,1460976303,"201051344000633","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,365183.8,365183.8,27216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976309,401356.00
04/18/2016 06:45,2,0.000,ALERT,211.25,299.07,60.002,1460976303,"201051344000469","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,366445.4,366445.4,27163,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976311,401357.00
04/18/2016 06:45,2,0.000,ALERT,210.57,298.17,59.959,1460976303,"201051344000646","219011344069620",0.00,6.00,0,294.86,300.57,0.0,0.0,0.000,370741.3,370741.3,31720,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976313,401358.00
04/18/2016 06:45,2,0.000,ALERT,210.80,298.17,59.928,1460976303,"274151322000052","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,650333.0,650333.0,20590,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976314,401359.00
04/18/2016 06:45,2,0.000,ALERT,211.03,298.47,59.965,1460976303,"201051344000585","219011344069620",0.00,6.70,0,295.16,300.87,0.0,0.0,0.000,376653.5,376653.5,31725,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976316,401360.00
04/18/2016 06:45,2,0.000,ALERT,210.80,298.47,59.965,1460976303,"201051344001230","219011344069620",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,374569.4,374569.4,31517,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976318,401361.00
04/18/2016 06:45,2,0.000,ALERT,211.25,299.07,59.970,1460976303,"201051344000582","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,368108.8,368108.8,31696,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460976320,401362.00
04/18/2016 06:45,2,0.000,ALERT,210.57,298.17,59.933,1460976303,"201051344000955","219011344069620",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,379694.7,379694.7,31635,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976321,401363.00
04/18/2016 06:45,2,0.000,ALERT,211.03,297.57,59.975,1460976303,"274151322000094","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,521814.6,521814.6,21497,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976323,401364.00
04/18/2016 06:45,2,0.000,ALERT,211.03,299.37,59.975,1460976303,"201051344000579","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,379927.2,379927.2,7238,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976325,401365.00
04/18/2016 06:45,2,0.000,ALERT,210.80,298.17,60.002,1460976303,"201051344000890","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,376846.8,376846.8,31656,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976327,401366.00
04/18/2016 06:45,2,0.000,ALERT,210.80,297.87,59.949,1460976303,"201051344000438","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,378996.1,378996.1,31662,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976329,401367.00
04/18/2016 06:45,2,0.000,ALERT,211.03,297.57,60.018,1460976303,"201051344000417","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,372133.6,372133.6,31813,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460976330,401368.00
04/18/2016 06:45,2,0.000,ALERT,211.03,298.47,59.996,1460976303,"274151322000083","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,644570.7,644570.7,20647,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460976332,401369.00
04/18/2016 06:45,2,0.000,ALERT,211.48,298.17,59.970,1460976303,"274151322000076","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,685719.8,685719.8,20648,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976334,401370.00
04/18/2016 06:45,2,0.000,ALERT,211.03,299.67,59.944,1460976303,"201051344000868","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,365577.3,365577.3,26897,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976336,401371.00
04/18/2016 06:45,2,0.000,ALERT,210.80,299.07,59.965,1460976303,"274151322000095","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,678750.7,678750.7,20548,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976338,401372.00
04/18/2016 06:45,2,0.000,ALERT,211.03,299.07,59.981,1460976303,"201051344000988","219011344069620",0.00,6.70,0,295.76,302.07,0.0,0.0,0.000,362929.5,362929.5,27185,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976340,401373.00
04/18/2016 06:45,2,0.000,ALERT,210.80,297.57,59.986,1460976303,"201051344001025","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,376583.5,376583.5,31705,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976342,401374.00
04/18/2016 06:45,2,0.000,ALERT,211.25,299.37,60.023,1460976303,"201051344000458","219011344069620",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,373519.5,373519.5,27109,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976344,401375.00
04/18/2016 06:45,2,0.000,ALERT,211.93,299.07,59.986,1460976303,"201051344000853","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,372005.3,372005.3,26703,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460976345,401376.00
04/18/2016 06:45,2,0.000,ALERT,211.25,298.17,59.975,1460976303,"201051344000685","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,378577.6,378577.6,31530,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976347,401377.00
04/18/2016 06:45,2,0.000,ALERT,211.03,297.57,59.975,1460976303,"201051344000917","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,375715.1,375715.1,31531,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976349,401378.00
04/18/2016 06:45,2,0.000,ALERT,211.25,298.77,59.996,1460976303,"201051344001145","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,380853.3,380853.3,31392,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460976351,401379.00
