ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 06:45,2,0.000,ALERT,211.03,297.57,60.028,1460976303,"201051344000651","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,372781.6,372781.6,31759,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976353,401380.00
04/18/2016 06:45,2,0.000,ALERT,210.57,298.47,59.986,1460976303,"274151322000088","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,624144.9,624144.9,20329,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976354,401381.00
04/18/2016 06:45,2,0.000,ALERT,211.48,297.26,59.954,1460976303,"274151322000068","219011344069620",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,521477.2,521477.2,21704,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976356,401382.00
04/18/2016 06:45,2,0.000,ALERT,210.57,298.17,60.002,1460976303,"201051344001135","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,369160.3,369160.3,31713,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976358,401383.00
04/18/2016 06:45,2,0.000,ALERT,211.03,299.67,59.970,1460976303,"201051344000594","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,376726.7,376726.7,27145,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976360,401384.00
04/18/2016 06:45,2,0.000,ALERT,211.03,297.87,59.954,1460976303,"201051344001203","219011344069620",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,375752.4,375752.4,31713,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460976361,401385.00
04/18/2016 06:45,2,0.000,ALERT,210.57,298.77,59.991,1460976303,"274151322000054","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,637859.1,637859.1,20354,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460976363,401386.00
04/18/2016 06:45,2,0.000,ALERT,211.48,298.47,60.002,1460976303,"201051344000867","219011344069620",0.00,7.00,0,297.57,303.28,0.0,0.0,0.000,364919.2,364919.2,27149,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976365,401387.00
04/18/2016 06:45,2,0.000,ALERT,211.03,298.47,60.018,1460976303,"201051344001093","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,374631.6,374631.6,31584,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976367,401388.00
04/18/2016 06:45,2,0.000,ALERT,211.03,299.07,60.002,1460976303,"201051344000900","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,380373.7,380373.7,26537,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460976369,401389.00
04/18/2016 06:45,2,0.000,ALERT,211.25,298.47,60.007,1460976303,"201051344000648","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,372826.9,372826.9,26842,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976371,401390.00
04/18/2016 06:45,2,0.000,ALERT,211.25,299.67,60.023,1460976303,"201051344000569","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,381569.2,381569.2,26470,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976372,401391.00
04/18/2016 06:45,2,0.000,ALERT,211.25,299.37,60.002,1460976303,"201051344000983","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,373168.8,373168.8,26942,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460976374,401392.00
04/18/2016 06:45,2,0.000,ALERT,211.25,299.07,60.007,1460976303,"201051344001158","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,367922.0,367922.0,27201,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976376,401393.00
04/18/2016 06:45,2,0.000,ALERT,211.70,299.67,60.002,1460976303,"201051344000576","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,374741.6,374741.6,26614,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976378,401394.00
04/18/2016 06:45,2,0.000,ALERT,210.80,296.96,59.991,1460976303,"274151322000087","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,612025.3,612025.3,20429,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460976380,401395.00
04/18/2016 07:00,2,0.000,ALERT,211.48,299.67,59.949,1460977204,"201051344000645","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,374321.8,374321.8,26760,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460977206,401396.00
04/18/2016 07:00,2,0.000,ALERT,210.80,297.26,59.938,1460977204,"274151322000085","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,640583.4,640583.4,20368,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460977207,401397.00
04/18/2016 07:00,2,0.000,ALERT,211.48,299.07,59.986,1460977204,"201051344000633","219011344069620",0.00,6.00,0,295.16,300.57,0.0,0.0,0.000,365183.8,365183.8,27218,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460977209,401398.00
04/18/2016 07:00,2,0.000,ALERT,211.25,299.37,59.959,1460977204,"201051344000469","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,366445.4,366445.4,27165,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460977211,401399.00
04/18/2016 07:00,2,0.000,ALERT,210.57,297.57,59.954,1460977204,"201051344000646","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,370741.3,370741.3,31722,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460977213,401400.00
04/18/2016 07:00,2,0.000,ALERT,210.57,297.87,59.907,1460977204,"274151322000052","219011344069620",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,650333.0,650333.0,20592,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977214,401401.00
04/18/2016 07:00,2,0.000,ALERT,210.80,297.87,59.954,1460977204,"201051344000585","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,376653.5,376653.5,31727,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977216,401402.00
04/18/2016 07:00,2,0.000,ALERT,210.57,297.87,59.928,1460977204,"201051344001230","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,374569.4,374569.4,31519,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977218,401403.00
04/18/2016 07:00,2,0.000,ALERT,211.25,298.47,59.949,1460977204,"201051344000582","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,368108.8,368108.8,31698,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977220,401404.00
04/18/2016 07:00,2,0.000,ALERT,210.57,297.87,59.944,1460977204,"201051344000955","219011344069620",0.00,6.00,0,296.36,299.67,0.0,0.0,0.000,379694.7,379694.7,31637,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977222,401405.00
04/18/2016 07:00,2,0.000,ALERT,210.57,296.36,59.954,1460977204,"274151322000094","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,521814.6,521814.6,21499,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977223,401406.00
04/18/2016 07:00,2,0.000,ALERT,211.03,299.97,59.991,1460977204,"201051344000579","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,379927.2,379927.2,7240,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977225,401407.00
04/18/2016 07:00,2,0.000,ALERT,210.57,298.47,59.959,1460977204,"201051344000890","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,376846.8,376846.8,31658,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977227,401408.00
04/18/2016 07:00,2,0.000,ALERT,210.80,297.57,59.944,1460977204,"201051344000438","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,378996.1,378996.1,31664,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977229,401409.00
04/18/2016 07:00,2,0.000,ALERT,210.80,297.26,59.959,1460977204,"201051344000417","219011344069620",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,372133.6,372133.6,31815,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977231,401410.00
04/18/2016 07:00,2,0.000,ALERT,210.80,298.17,59.949,1460977204,"274151322000083","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,644570.7,644570.7,20649,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977232,401411.00
04/18/2016 07:00,2,0.000,ALERT,211.25,297.87,59.944,1460977204,"274151322000076","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,685719.8,685719.8,20650,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977234,401412.00
04/18/2016 07:00,2,0.000,ALERT,211.03,300.27,59.949,1460977204,"201051344000868","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,365577.3,365577.3,26899,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977236,401413.00
04/18/2016 07:00,2,0.000,ALERT,210.80,298.47,59.944,1460977204,"274151322000095","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,678750.7,678750.7,20550,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977238,401414.00
04/18/2016 07:00,2,0.000,ALERT,210.80,299.07,59.986,1460977204,"201051344000988","219011344069620",0.00,6.30,0,294.26,300.87,0.0,0.0,0.000,362929.5,362929.5,27187,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977240,401415.00
04/18/2016 07:00,2,0.000,ALERT,210.57,296.96,59.944,1460977204,"201051344001025","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,376583.5,376583.5,31707,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977241,401416.00
04/18/2016 07:00,2,0.000,ALERT,211.03,299.67,59.944,1460977204,"201051344000458","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,373519.5,373519.5,27111,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977243,401417.00
04/18/2016 07:00,2,0.000,ALERT,211.48,299.07,59.965,1460977204,"201051344000853","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,372005.3,372005.3,26705,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460977245,401418.00
04/18/2016 07:00,2,0.000,ALERT,211.03,297.87,59.949,1460977204,"201051344000685","219011344069620",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,378577.6,378577.6,31532,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977247,401419.00
04/18/2016 07:00,2,0.000,ALERT,210.80,297.26,59.949,1460977204,"201051344000917","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,375715.1,375715.1,31533,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977248,401420.00
04/18/2016 07:00,2,0.000,ALERT,211.03,298.17,59.944,1460977204,"201051344001145","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,380853.3,380853.3,31394,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977250,401421.00
04/18/2016 07:00,2,0.000,ALERT,210.80,296.96,59.944,1460977204,"201051344000651","219011344069620",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,372781.6,372781.6,31761,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977252,401422.00
04/18/2016 07:00,2,0.000,ALERT,210.35,296.96,59.933,1460977204,"274151322000088","219011344069620",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,624144.9,624144.9,20331,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977254,401423.00
04/18/2016 07:00,2,0.000,ALERT,211.25,296.36,59.933,1460977204,"274151322000068","219011344069620",0.00,6.70,0,295.16,298.77,0.0,0.0,0.000,521477.2,521477.2,21706,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977256,401424.00
04/18/2016 07:00,2,0.000,ALERT,210.35,297.57,59.933,1460977204,"201051344001135","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,369160.3,369160.3,31715,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977258,401425.00
04/18/2016 07:00,2,0.000,ALERT,210.57,299.67,59.933,1460977204,"201051344000594","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,376726.7,376726.7,27147,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977260,401426.00
04/18/2016 07:00,2,0.000,ALERT,210.80,297.57,59.959,1460977204,"201051344001203","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,375752.4,375752.4,31715,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977261,401427.00
04/18/2016 07:00,2,0.000,ALERT,210.57,296.96,59.933,1460977204,"274151322000054","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,637859.1,637859.1,20356,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460977263,401428.00
04/18/2016 07:00,2,0.000,ALERT,211.03,298.47,59.933,1460977204,"201051344000867","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,364919.2,364919.2,27151,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977265,401429.00
04/18/2016 07:00,2,0.000,ALERT,210.80,297.87,59.944,1460977204,"201051344001093","219011344069620",0.00,6.70,0,296.36,299.67,0.0,0.0,0.000,374631.6,374631.6,31586,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977267,401430.00
04/18/2016 07:00,2,0.000,ALERT,210.80,299.37,59.954,1460977204,"201051344000900","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,380373.7,380373.7,26539,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977269,401431.00
04/18/2016 07:00,2,0.000,ALERT,211.03,298.47,59.938,1460977204,"201051344000648","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,372826.9,372826.9,26844,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977271,401432.00
04/18/2016 07:00,2,0.000,ALERT,211.03,299.97,59.933,1460977204,"201051344000569","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,381569.2,381569.2,26472,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977272,401433.00
04/18/2016 07:00,2,0.000,ALERT,210.80,299.37,59.954,1460977204,"201051344000983","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,373168.8,373168.8,26944,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977274,401434.00
04/18/2016 07:00,2,0.000,ALERT,211.03,298.77,59.981,1460977204,"201051344001158","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,367922.0,367922.0,27203,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460977276,401435.00
04/18/2016 07:00,2,0.000,ALERT,211.48,299.67,59.949,1460977204,"201051344000576","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,374741.6,374741.6,26616,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977278,401436.00
04/18/2016 07:00,2,0.000,ALERT,210.57,296.36,59.933,1460977204,"274151322000087","219011344069620",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,612025.3,612025.3,20431,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460977280,401437.00
04/18/2016 07:15,2,0.182,ALERT,211.25,322.21,59.912,1460978103,"201051344000645","219011344069620",24.27,6.30,0,296.96,336.04,4.5,2.4,0.000,374321.9,374321.9,26762,0,0,0,L,1122011218,0,120.88,121.10,0100,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460978105,401438.00
04/18/2016 07:15,2,0.086,ALERT,210.12,299.37,59.933,1460978103,"274151322000085","219011344069620",24.73,6.30,0,295.46,305.68,2.2,0.2,0.000,640583.4,640583.4,20370,0,0,0,L,1151911521,0,121.10,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1460978107,401439.00
04/18/2016 07:15,2,0.186,ALERT,211.48,319.51,59.949,1460978103,"201051344000633","219011344069620",24.95,5.50,0,295.16,336.94,4.7,2.6,0.000,365184.0,365184.0,27220,0,0,0,L,1122011218,0,120.88,121.33,0100,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1460978109,401440.00
04/18/2016 07:15,2,0.207,ALERT,211.03,336.94,59.949,1460978103,"201051344000469","219011344069620",26.00,5.00,0,296.06,337.54,5.5,3.4,0.000,366445.6,366445.6,27167,0,0,0,L,1122011218,0,119.97,121.33,0600,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460978110,401441.00
04/18/2016 07:15,2,0.166,ALERT,210.35,327.32,59.954,1460978103,"201051344000646","219011344069620",26.12,5.50,0,295.16,334.24,4.5,2.4,0.000,370741.5,370741.5,31724,0,0,0,L,1122011218,0,121.10,120.42,0100,2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1460978112,401442.00
04/18/2016 07:15,2,0.111,ALERT,210.12,327.92,59.949,1460978103,"274151322000052","219011344069620",25.62,6.00,0,295.16,328.52,2.9,0.8,0.000,650333.1,650333.1,20594,0,0,0,L,1151911521,0,120.20,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1460978114,401443.00
04/18/2016 07:15,2,0.182,ALERT,210.80,328.52,59.922,1460978103,"201051344000585","219011344069620",24.71,6.30,0,295.46,334.54,4.6,2.5,0.000,376653.6,376653.6,31729,0,0,0,L,1122011218,0,120.42,120.88,0100,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1460978116,401444.00
04/18/2016 07:15,2,0.174,ALERT,210.57,321.01,59.912,1460978103,"201051344001230","219011344069620",24.05,5.50,0,296.06,333.63,4.2,2.2,0.000,374569.5,374569.5,31521,0,0,0,L,1122011218,0,121.10,120.20,0100,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460978118,401445.00
04/18/2016 07:15,2,0.207,ALERT,211.25,315.60,59.944,1460978103,"201051344000582","219011344069620",22.58,5.00,0,296.96,334.24,4.8,2.7,0.000,368109.0,368109.0,31700,0,0,0,L,1122011218,0,121.10,121.10,0100,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460978120,401446.00
04/18/2016 07:15,2,0.230,ALERT,210.35,322.21,59.949,1460978103,"201051344000955","219011344069620",22.84,6.00,0,295.76,333.63,5.3,3.2,0.000,379694.9,379694.9,31639,0,0,0,L,1122011218,0,120.42,120.42,0100,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1460978121,401447.00
04/18/2016 07:15,2,0.000,ALERT,210.35,301.17,59.954,1460978103,"274151322000094","219011344069620",41.94,5.50,0,294.86,403.07,0.0,0.0,0.000,521814.6,521814.6,21501,0,0,0,L,1151911521,0,120.42,121.55,0002,3,0,0,0,0,0,0,93,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1460978123,401448.00
04/18/2016 07:15,2,0.232,ALERT,210.80,324.02,59.949,1460978103,"201051344000579","219011344069620",23.54,6.30,0,297.57,335.44,5.6,3.5,0.000,379927.4,379927.4,7242,0,0,0,L,1122011218,0,120.20,120.65,0100,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460978125,401449.00
04/18/2016 07:15,2,0.189,ALERT,210.35,340.25,59.949,1460978103,"201051344000890","219011344069620",27.33,6.30,0,296.06,341.45,5.3,3.2,0.000,376847.1,376847.1,31660,0,0,0,L,1122011218,0,120.88,119.75,0100,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1460978127,401450.00
04/18/2016 07:15,2,0.197,ALERT,210.80,328.52,59.959,1460978103,"201051344000438","219011344069620",26.32,5.00,0,295.76,335.14,5.3,3.2,0.000,378996.3,378996.3,31666,0,0,0,L,1122011218,0,121.33,120.65,0100,4,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460978129,401451.00
04/18/2016 07:15,2,0.230,ALERT,210.80,336.64,59.959,1460978103,"201051344000417","219011344069620",26.22,5.50,0,294.86,337.24,6.1,4.0,0.000,372133.9,372133.9,31817,0,0,0,L,1122011218,0,120.65,120.42,0100,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1460978131,401452.00
04/18/2016 07:15,2,0.090,ALERT,210.35,323.72,59.949,1460978103,"274151322000083","219011344069620",25.33,6.00,0,295.46,325.22,2.3,0.3,0.000,644570.7,644570.7,20651,0,0,0,L,1151911521,0,120.65,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1460978132,401453.00
04/18/2016 07:15,2,0.092,ALERT,210.57,330.63,59.944,1460978103,"274151322000076","219011344069620",26.50,6.00,0,295.76,337.24,2.5,0.5,0.000,685719.8,685719.8,20652,0,0,0,L,1151911521,0,121.10,121.33,0100,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1460978134,401454.00
04/18/2016 07:15,2,0.188,ALERT,210.80,325.22,59.944,1460978103,"201051344000868","219011344069620",22.82,6.00,0,297.57,335.74,4.4,2.3,0.000,365577.4,365577.4,26901,0,0,0,L,1122011218,0,120.20,121.10,0100,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1460978136,401455.00
04/18/2016 07:15,2,0.086,ALERT,209.90,332.43,59.954,1460978103,"274151322000095","219011344069620",25.27,5.50,0,296.36,335.44,2.2,0.2,0.000,678750.7,678750.7,20552,0,0,0,L,1151911521,0,121.10,120.65,0100,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1460978138,401456.00
04/18/2016 07:15,2,0.156,ALERT,210.57,337.54,59.949,1460978103,"201051344000988","219011344069620",26.64,6.30,0,294.56,350.47,4.2,2.2,0.004,362929.7,362929.7,27189,0,0,0,L,1122011218,0,119.97,120.88,0100,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1460978140,401457.00
04/18/2016 07:15,2,0.164,ALERT,210.35,338.74,59.944,1460978103,"201051344001025","219011344069620",27.69,5.00,0,295.46,340.55,4.7,2.6,0.000,376583.7,376583.7,31709,0,0,0,L,1122011218,0,120.42,120.42,0100,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1460978142,401458.00
04/18/2016 07:15,2,0.186,ALERT,210.57,337.54,59.954,1460978103,"201051344000458","219011344069620",26.92,7.00,0,296.96,339.04,5.1,3.0,0.000,373519.8,373519.8,27113,0,0,0,L,1122011218,0,120.42,120.88,0100,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460978143,401459.00
04/18/2016 07:15,2,0.180,ALERT,211.48,338.14,59.975,1460978103,"201051344000853","219011344069620",25.03,5.50,0,296.96,339.04,4.6,2.5,0.000,372005.5,372005.5,26707,0,0,0,L,1122011218,0,120.88,121.33,0100,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1460978145,401460.00
04/18/2016 07:15,2,0.203,ALERT,211.03,315.60,59.954,1460978103,"201051344000685","219011344069620",22.05,5.50,0,295.76,334.84,4.5,2.5,0.000,378577.8,378577.8,31534,0,0,0,L,1122011218,0,121.78,120.42,0100,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1460978147,401461.00
04/18/2016 07:15,2,0.164,ALERT,210.80,336.94,59.965,1460978103,"201051344000917","219011344069620",26.36,6.70,0,294.56,337.84,4.4,2.3,0.000,375715.3,375715.3,31535,0,0,0,L,1122011218,0,120.88,120.65,0100,3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460978149,401462.00
04/18/2016 07:15,2,0.162,ALERT,210.80,333.33,59.949,1460978103,"201051344001145","219011344069620",25.90,5.50,0,296.06,335.74,4.3,2.2,0.000,380853.4,380853.4,31396,0,0,0,L,1122011218,0,120.88,120.42,0100,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1460978151,401463.00
04/18/2016 07:15,2,0.225,ALERT,210.80,326.12,59.959,1460978103,"201051344000651","219011344069620",23.04,5.00,0,295.46,334.84,5.3,3.2,0.000,372781.8,372781.8,31763,0,0,0,L,1122011218,0,121.33,120.20,0200,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460978152,401464.00
04/18/2016 07:15,2,0.074,ALERT,209.90,301.77,59.949,1460978103,"274151322000088","219011344069620",24.43,6.70,0,294.86,305.38,1.8,0.0,0.000,624144.9,624144.9,20333,0,0,0,L,1151911521,0,121.10,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1460978154,401465.00
04/18/2016 07:15,2,0.006,ALERT,210.80,296.96,59.954,1460978103,"274151322000068","219011344069620",42.18,6.70,0,294.56,403.07,0.0,0.0,0.000,521477.2,521477.2,21708,0,0,0,L,1151911521,0,120.88,121.33,0002,6,0,0,0,0,0,0,107,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1460978156,401466.00
04/18/2016 07:15,2,0.174,ALERT,210.35,334.24,59.959,1460978103,"201051344001135","219011344069620",25.88,6.00,0,296.06,348.36,4.6,2.5,0.000,369160.5,369160.5,31717,0,0,0,L,1122011218,0,120.65,120.42,0200,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460978158,401467.00
04/18/2016 07:15,2,0.188,ALERT,210.57,335.44,59.965,1460978103,"201051344000594","219011344069620",26.34,6.30,0,296.66,348.66,5.0,2.9,0.000,376726.9,376726.9,27149,0,0,0,L,1122011218,0,120.20,120.65,0200,3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460978160,401468.00
04/18/2016 07:15,2,0.203,ALERT,210.57,322.21,59.959,1460978103,"201051344001203","219011344069620",22.76,5.50,0,295.76,336.04,4.7,2.6,0.000,375752.6,375752.6,31717,0,0,0,L,1122011218,0,121.33,120.20,0100,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1460978162,401469.00
04/18/2016 07:15,2,0.084,ALERT,210.12,323.72,59.954,1460978103,"274151322000054","219011344069620",26.12,6.70,0,295.46,334.84,2.2,0.2,0.000,637859.1,637859.1,20358,0,0,0,L,1151911521,0,120.88,120.88,0100,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1460978163,401470.00
04/18/2016 07:15,2,0.182,ALERT,211.03,334.84,59.949,1460978103,"201051344000867","219011344069620",24.91,6.70,0,296.36,337.54,4.7,2.6,0.000,364919.4,364919.4,27153,0,0,0,L,1122011218,0,120.65,120.88,0100,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1460978165,401471.00
04/18/2016 07:15,2,0.248,ALERT,210.57,318.91,59.928,1460978103,"201051344001093","219011344069620",22.60,6.70,0,295.76,333.93,5.7,3.6,0.000,374631.9,374631.9,31588,0,0,0,L,1122011218,0,120.88,120.65,0100,5,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460978167,401472.00
04/18/2016 07:15,2,0.121,ALERT,210.57,340.55,59.954,1460978103,"201051344000900","219011344069620",25.17,5.50,0,296.36,341.45,3.1,1.1,0.000,380373.7,380373.7,26541,0,0,0,L,1122011218,0,120.42,120.88,0100,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1460978169,401473.00
04/18/2016 07:15,2,0.209,ALERT,211.25,344.76,59.954,1460978103,"201051344000648","219011344069620",25.29,5.50,0,296.36,345.96,5.4,3.3,0.000,372827.2,372827.2,26846,0,0,0,L,1122011218,0,120.20,121.33,0100,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460978171,401474.00
04/18/2016 07:15,2,0.203,ALERT,210.80,341.75,59.965,1460978103,"201051344000569","219011344069620",24.37,6.00,0,297.57,343.25,5.0,2.9,0.000,381569.4,381569.4,26474,0,0,0,L,1122011218,0,119.97,121.10,0100,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1460978172,401475.00
04/18/2016 07:15,2,0.176,ALERT,210.80,344.76,59.944,1460978103,"201051344000983","219011344069620",26.64,6.30,0,297.26,346.56,4.8,2.7,0.000,373169.0,373169.0,26946,0,0,0,L,1122011218,0,120.42,120.88,0100,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1460978174,401476.00
04/18/2016 07:15,2,0.184,ALERT,211.03,335.44,59.959,1460978103,"201051344001158","219011344069620",23.68,5.50,0,296.36,336.64,4.5,2.4,0.000,367922.2,367922.2,27205,0,0,0,L,1122011218,0,120.20,120.88,0100,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1460978176,401477.00
04/18/2016 07:15,2,0.203,ALERT,211.25,339.95,59.970,1460978103,"201051344000576","219011344069620",25.98,6.00,0,296.96,340.55,5.4,3.3,0.000,374741.8,374741.8,26618,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1460978178,401478.00
04/18/2016 07:15,2,0.100,ALERT,210.12,324.32,59.959,1460978103,"274151322000087","219011344069620",24.89,6.70,0,294.26,324.92,2.5,0.5,0.000,612025.3,612025.3,20433,0,0,0,L,1151911521,0,120.42,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1460978180,401479.00
04/18/2016 07:30,2,0.209,ACTIVE,211.93,338.44,59.970,1460979004,"201051344000645","219011344069620",28.17,7.00,0,296.96,349.86,6.0,3.9,0.009,374322.8,374322.8,26764,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979005,401480.00
04/18/2016 07:30,2,0.121,ACTIVE,210.57,336.64,59.975,1460979004,"274151322000085","219011344069620",26.88,7.30,0,296.66,344.45,3.3,1.2,0.004,640583.6,640583.6,20372,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979006,401481.00
04/18/2016 07:30,2,0.234,ACTIVE,212.16,339.95,59.986,1460979004,"201051344000633","219011344069620",27.15,6.70,0,295.76,351.07,6.5,4.3,0.009,365184.9,365184.9,27222,0,0,0,L,1122011218,0,121.33,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979007,401482.00
04/18/2016 07:30,2,0.256,ACTIVE,211.48,337.54,59.975,1460979004,"201051344000469","219011344069620",27.04,6.00,0,296.06,342.65,7.0,4.9,0.013,366446.7,366446.7,27169,0,0,0,L,1122011218,0,120.42,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979007,401483.00
04/18/2016 07:30,2,0.225,ACTIVE,210.35,335.74,59.981,1460979004,"201051344000646","219011344069620",27.10,6.00,0,295.76,349.56,6.2,4.1,0.009,370742.4,370742.4,31726,0,0,0,L,1122011218,0,121.10,120.20,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979008,401484.00
04/18/2016 07:30,2,0.146,ACTIVE,210.12,335.44,59.975,1460979004,"274151322000052","219011344069620",27.63,7.30,0,296.36,348.06,4.1,2.1,0.000,650333.4,650333.4,20596,0,0,0,L,1151911521,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979009,401485.00
04/18/2016 07:30,2,0.225,ACTIVE,210.57,335.44,59.981,1460979004,"201051344000585","219011344069620",27.00,6.70,0,296.06,342.65,6.2,4.0,0.013,376654.5,376654.5,31731,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979010,401486.00
04/18/2016 07:30,2,0.219,ACTIVE,210.35,334.54,59.970,1460979004,"201051344001230","219011344069620",25.66,6.30,0,296.36,348.66,5.7,3.6,0.009,374570.3,374570.3,31523,0,0,0,L,1122011218,0,121.33,119.97,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979011,401487.00
04/18/2016 07:30,2,0.234,ACTIVE,210.80,335.44,59.986,1460979004,"201051344000582","219011344069620",27.12,6.00,0,297.26,344.45,6.5,4.3,0.013,368109.9,368109.9,31702,0,0,0,L,1122011218,0,121.10,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979012,401488.00
04/18/2016 07:30,2,0.258,ACTIVE,209.90,334.84,59.986,1460979004,"201051344000955","219011344069620",27.25,6.30,0,296.06,342.05,7.2,5.0,0.009,379696.0,379696.0,31641,0,0,0,L,1122011218,0,120.42,120.20,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979013,401489.00
04/18/2016 07:30,2,0.070,ALERT,210.35,336.34,59.981,1460979004,"274151322000094","219011344069620",27.61,6.30,0,295.76,407.87,2.0,0.0,0.004,521814.6,521814.6,21503,0,0,0,L,1151911521,0,119.97,121.78,0002,4,0,0,0,0,0,0,100,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979015,401490.00
04/18/2016 07:30,2,0.260,ACTIVE,211.48,337.24,59.991,1460979004,"201051344000579","219011344069620",27.73,7.00,0,297.57,342.35,7.3,5.1,0.013,379928.5,379928.5,7244,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979016,401491.00
04/18/2016 07:30,2,0.242,ACTIVE,210.35,334.54,59.986,1460979004,"201051344000890","219011344069620",27.51,6.70,0,296.66,340.55,6.7,4.6,0.009,376848.0,376848.0,31662,0,0,0,L,1122011218,0,121.10,119.75,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979017,401492.00
04/18/2016 07:30,2,0.250,ACTIVE,211.70,336.94,59.986,1460979004,"201051344000438","219011344069620",26.74,6.00,0,296.36,342.95,6.8,4.7,0.009,378997.3,378997.3,31668,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979018,401493.00
04/18/2016 07:30,2,0.285,ACTIVE,211.48,336.94,59.996,1460979004,"201051344000417","219011344069620",26.94,6.30,0,295.76,339.95,7.8,5.6,0.009,372135.1,372135.1,31819,0,0,0,L,1122011218,0,121.33,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979019,401494.00
04/18/2016 07:30,2,0.125,ACTIVE,210.57,336.64,59.975,1460979004,"274151322000083","219011344069620",27.17,7.30,0,296.66,344.15,3.4,1.4,0.009,644570.9,644570.9,20653,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979020,401495.00
04/18/2016 07:30,2,0.133,ACTIVE,211.25,337.24,59.975,1460979004,"274151322000076","219011344069620",27.81,7.30,0,296.36,342.05,3.8,1.7,0.013,685720.1,685720.1,20654,0,0,0,L,1151911521,0,121.10,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979020,401496.00
04/18/2016 07:30,2,0.221,ACTIVE,211.70,337.24,59.991,1460979004,"201051344000868","219011344069620",27.10,6.70,0,297.57,341.75,6.0,3.9,0.009,365578.2,365578.2,26903,0,0,0,L,1122011218,0,120.65,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979021,401497.00
04/18/2016 07:30,2,0.123,ACTIVE,210.80,336.04,59.965,1460979004,"274151322000095","219011344069620",27.31,7.00,0,296.96,342.95,3.5,1.4,0.009,678751.0,678751.0,20554,0,0,0,L,1151911521,0,121.33,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979022,401498.00
04/18/2016 07:30,2,0.203,ACTIVE,211.48,339.04,59.975,1460979004,"201051344000988","219011344069620",27.69,7.00,0,294.26,342.65,5.7,3.6,0.018,362930.4,362930.4,27191,0,0,0,L,1122011218,0,120.42,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979023,401499.00
04/18/2016 07:30,2,0.217,ACTIVE,211.25,336.04,60.012,1460979004,"201051344001025","219011344069620",27.61,6.00,0,295.76,339.65,6.1,3.9,0.009,376584.5,376584.5,31711,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979024,401500.00
04/18/2016 07:30,2,0.240,ACTIVE,211.70,337.24,59.986,1460979004,"201051344000458","219011344069620",27.69,7.70,0,296.96,341.15,6.8,4.6,0.013,373520.7,373520.7,27115,0,0,0,L,1122011218,0,120.88,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979025,401501.00
04/18/2016 07:30,2,0.219,ACTIVE,212.38,339.04,59.986,1460979004,"201051344000853","219011344069620",27.14,6.30,0,296.66,342.95,6.0,3.9,0.009,372006.3,372006.3,26709,0,0,0,L,1122011218,0,121.33,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979026,401502.00
04/18/2016 07:30,2,0.232,ACTIVE,211.70,337.84,59.981,1460979004,"201051344000685","219011344069620",26.42,6.30,0,296.36,339.95,6.2,4.1,0.009,378578.6,378578.6,31536,0,0,0,L,1122011218,0,122.23,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979027,401503.00
04/18/2016 07:30,2,0.225,ACTIVE,211.48,337.54,59.970,1460979004,"201051344000917","219011344069620",25.80,7.30,0,295.16,341.75,5.9,3.8,0.009,375716.0,375716.0,31537,0,0,0,L,1122011218,0,121.33,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979028,401504.00
04/18/2016 07:30,2,0.207,ACTIVE,211.70,336.64,59.970,1460979004,"201051344001145","219011344069620",26.48,6.00,0,296.36,341.75,5.6,3.4,0.004,380854.1,380854.1,31398,0,0,0,L,1122011218,0,121.55,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979029,401505.00
04/18/2016 07:30,2,0.250,ACTIVE,211.48,336.94,59.959,1460979004,"201051344000651","219011344069620",26.76,6.00,0,295.76,340.25,6.8,4.6,0.009,372782.8,372782.8,31765,0,0,0,L,1122011218,0,121.78,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979029,401506.00
04/18/2016 07:30,2,0.113,ACTIVE,210.35,335.44,59.981,1460979004,"274151322000088","219011344069620",24.35,7.30,0,296.66,342.95,2.8,0.8,0.004,624145.0,624145.0,20335,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979030,401507.00
04/18/2016 07:30,2,0.086,ALERT,211.25,337.24,59.970,1460979004,"274151322000068","219011344069620",29.04,7.30,0,295.76,408.48,2.6,0.6,0.004,521477.2,521477.2,21710,0,0,0,L,1151911521,0,121.33,121.78,0002,6,0,0,0,0,0,0,85,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979032,401508.00
04/18/2016 07:30,2,0.215,ACTIVE,211.03,335.44,59.981,1460979004,"201051344001135","219011344069620",27.21,6.30,0,296.06,338.44,6.0,3.8,0.009,369161.3,369161.3,31719,0,0,0,L,1122011218,0,121.33,120.42,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979033,401509.00
04/18/2016 07:30,2,0.240,ACTIVE,211.48,337.54,59.938,1460979004,"201051344000594","219011344069620",27.08,6.70,0,297.26,341.15,6.6,4.4,0.009,376727.9,376727.9,27151,0,0,0,L,1122011218,0,120.65,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979034,401510.00
04/18/2016 07:30,2,0.223,ACTIVE,211.48,336.64,59.981,1460979004,"201051344001203","219011344069620",27.04,6.30,0,296.06,340.55,6.2,4.0,0.009,375753.4,375753.4,31719,0,0,0,L,1122011218,0,122.01,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979035,401511.00
04/18/2016 07:30,2,0.123,ACTIVE,210.57,336.04,59.975,1460979004,"274151322000054","219011344069620",26.54,8.00,0,296.66,343.25,3.3,1.3,0.004,637859.3,637859.3,20360,0,0,0,L,1151911521,0,120.88,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979036,401512.00
04/18/2016 07:30,2,0.219,ACTIVE,212.16,337.54,59.975,1460979004,"201051344000867","219011344069620",27.43,7.30,0,296.96,341.45,6.1,4.0,0.013,364920.2,364920.2,27155,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979037,401513.00
04/18/2016 07:30,2,0.273,ACTIVE,211.25,337.24,59.970,1460979004,"201051344001093","219011344069620",26.40,7.00,0,296.36,339.34,7.3,5.1,0.009,374633.0,374633.0,31590,0,0,0,L,1122011218,0,121.33,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979038,401514.00
04/18/2016 07:30,2,0.156,ACTIVE,211.70,338.44,59.938,1460979004,"201051344000900","219011344069620",27.33,6.30,0,296.96,340.85,4.4,2.3,0.013,380374.2,380374.2,26543,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979039,401515.00
04/18/2016 07:30,2,0.244,ACTIVE,211.93,337.84,59.970,1460979004,"201051344000648","219011344069620",27.53,6.00,0,296.66,345.66,6.8,4.6,0.013,372828.2,372828.2,26848,0,0,0,L,1122011218,0,120.65,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979040,401516.00
04/18/2016 07:30,2,0.229,ACTIVE,211.70,338.14,59.981,1460979004,"201051344000569","219011344069620",28.07,6.70,0,297.87,342.05,6.5,4.4,0.004,381570.3,381570.3,26476,0,0,0,L,1122011218,0,120.42,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979041,401517.00
04/18/2016 07:30,2,0.221,ACTIVE,211.70,337.54,59.975,1460979004,"201051344000983","219011344069620",27.19,6.70,0,297.57,345.06,6.1,3.9,0.013,373169.8,373169.8,26948,0,0,0,L,1122011218,0,120.88,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979042,401518.00
04/18/2016 07:30,2,0.213,ACTIVE,211.93,338.14,59.949,1460979004,"201051344001158","219011344069620",27.12,6.30,0,296.36,342.05,5.9,3.7,0.009,367923.0,367923.0,27207,0,0,0,L,1122011218,0,120.88,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979043,401519.00
04/18/2016 07:30,2,0.254,ACTIVE,212.16,339.34,59.933,1460979004,"201051344000576","219011344069620",26.12,6.30,0,297.26,342.95,6.7,4.6,0.009,374742.8,374742.8,26620,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979044,401520.00
04/18/2016 07:30,2,0.104,ACTIVE,210.80,335.44,59.959,1460979004,"274151322000087","219011344069620",28.17,8.00,0,296.06,342.05,3.0,1.0,0.000,612025.5,612025.5,20435,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979045,401521.00
04/18/2016 07:45,2,0.242,ACTIVE,211.93,338.44,59.996,1460979903,"201051344000645","219011344069620",28.80,7.30,0,310.79,360.08,7.1,4.9,0.018,374323.9,374323.9,26765,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979904,401522.00
04/18/2016 07:45,2,0.158,ACTIVE,211.03,337.84,59.981,1460979903,"274151322000085","219011344069620",26.82,7.70,0,325.22,345.66,4.3,2.3,0.013,640584.0,640584.0,20373,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979905,401523.00
04/18/2016 07:45,2,0.260,ALERT,211.93,339.95,59.996,1460979903,"201051344000633","219011344069620",28.80,6.70,0,297.57,344.15,7.6,5.4,0.022,365186.1,365186.1,27223,0,0,0,L,1122011218,0,121.33,121.55,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979907,401524.00
