ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 07:45,2,0.275,ACTIVE,211.48,338.14,59.986,1460979903,"201051344000469","219011344069620",28.86,6.00,0,308.09,360.38,8.1,5.9,0.022,366448.0,366448.0,27170,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979908,401525.00
04/18/2016 07:45,2,0.254,ALERT,210.35,336.34,60.023,1460979903,"201051344000646","219011344069620",28.33,6.00,0,296.96,340.85,7.3,5.2,0.013,370743.5,370743.5,31727,0,0,0,L,1122011218,0,121.33,120.42,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979909,401526.00
04/18/2016 07:45,2,0.188,ACTIVE,210.57,338.44,59.981,1460979903,"274151322000052","219011344069620",27.75,7.70,0,332.73,341.15,5.3,3.2,0.013,650334.1,650334.1,20597,0,0,0,L,1151911521,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979910,401527.00
04/18/2016 07:45,2,0.248,ACTIVE,210.80,336.34,60.002,1460979903,"201051344000585","219011344069620",28.98,6.70,0,311.09,354.37,7.3,5.2,0.018,376655.6,376655.6,31732,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979911,401528.00
04/18/2016 07:45,2,0.256,ALERT,210.80,336.04,59.981,1460979903,"201051344001230","219011344069620",27.02,6.30,0,296.36,340.25,7.0,4.8,0.009,374571.3,374571.3,31524,0,0,0,L,1122011218,0,121.33,120.42,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979913,401529.00
04/18/2016 07:45,2,0.264,ACTIVE,211.03,337.24,59.986,1460979903,"201051344000582","219011344069620",28.11,6.30,0,310.79,354.97,7.5,5.3,0.022,368111.1,368111.1,31703,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979914,401530.00
04/18/2016 07:45,2,0.283,ACTIVE,210.35,335.74,59.996,1460979903,"201051344000955","219011344069620",28.94,6.70,0,308.69,354.97,8.3,6.1,0.022,379697.4,379697.4,31642,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979915,401531.00
04/18/2016 07:45,2,0.094,ACTIVE,210.80,337.84,59.991,1460979903,"274151322000094","219011344069620",29.86,7.00,0,296.36,408.48,2.9,0.9,0.009,521814.7,521814.7,21505,0,0,0,L,1151911521,0,120.65,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979916,401532.00
04/18/2016 07:45,2,0.285,ACTIVE,211.48,337.24,60.002,1460979903,"201051344000579","219011344069620",29.10,7.00,0,316.20,355.58,8.4,6.2,0.022,379929.9,379929.9,7245,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979917,401533.00
04/18/2016 07:45,2,0.273,ALERT,210.57,335.74,59.965,1460979903,"201051344000890","219011344069620",28.84,6.70,0,297.87,340.85,8.0,5.8,0.018,376849.3,376849.3,31663,0,0,0,L,1122011218,0,121.10,120.20,0002,6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979919,401534.00
04/18/2016 07:45,2,0.270,ACTIVE,210.57,336.64,59.954,1460979903,"201051344000438","219011344069620",29.16,6.30,0,309.29,358.88,8.0,5.8,0.018,378998.6,378998.6,31669,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979919,401535.00
04/18/2016 07:45,2,0.299,ACTIVE,211.03,336.34,60.012,1460979903,"201051344000417","219011344069620",29.48,6.30,0,306.28,360.69,9.0,6.7,0.013,372136.7,372136.7,31820,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979920,401536.00
04/18/2016 07:45,2,0.160,ACTIVE,211.25,338.44,59.996,1460979903,"274151322000083","219011344069620",27.85,7.70,0,320.41,349.56,4.5,2.4,0.009,644571.4,644571.4,20654,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979921,401537.00
04/18/2016 07:45,2,0.174,ACTIVE,211.25,338.14,59.981,1460979903,"274151322000076","219011344069620",27.79,7.70,0,334.84,342.65,4.9,2.8,0.018,685720.6,685720.6,20655,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979922,401538.00
04/18/2016 07:45,2,0.248,ACTIVE,211.48,338.14,59.991,1460979903,"201051344000868","219011344069620",28.73,6.70,0,309.59,360.38,7.2,5.1,0.022,365579.3,365579.3,26904,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979923,401539.00
04/18/2016 07:45,2,0.162,ACTIVE,210.80,337.84,59.986,1460979903,"274151322000095","219011344069620",27.83,7.30,0,328.22,343.55,4.6,2.5,0.013,678751.4,678751.4,20555,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979924,401540.00
04/18/2016 07:45,2,0.234,ACTIVE,211.48,338.44,59.996,1460979903,"201051344000988","219011344069620",28.53,7.00,0,315.60,355.88,6.8,4.7,0.027,362931.4,362931.4,27192,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979925,401541.00
04/18/2016 07:45,2,0.254,ACTIVE,210.57,335.44,59.991,1460979903,"201051344001025","219011344069620",28.17,6.30,0,316.50,352.57,7.3,5.1,0.022,376585.6,376585.6,31712,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979926,401542.00
04/18/2016 07:45,2,0.264,ACTIVE,211.48,337.54,59.986,1460979903,"201051344000458","219011344069620",29.08,8.00,0,311.69,357.68,7.8,5.6,0.022,373522.0,373522.0,27116,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979927,401543.00
04/18/2016 07:45,2,0.266,ACTIVE,212.16,339.04,59.996,1460979903,"201051344000853","219011344069620",27.51,6.70,0,318.91,355.58,7.4,5.2,0.022,372007.4,372007.4,26710,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979928,401544.00
04/18/2016 07:45,2,0.258,ALERT,211.03,337.24,59.981,1460979903,"201051344000685","219011344069620",27.85,6.30,0,297.87,341.45,7.3,5.1,0.022,378579.8,378579.8,31537,0,0,0,L,1122011218,0,122.01,120.65,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979930,401545.00
04/18/2016 07:45,2,0.242,ALERT,211.03,336.94,59.991,1460979903,"201051344000917","219011344069620",28.49,7.30,0,296.96,341.15,7.0,4.9,0.013,375717.1,375717.1,31538,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979931,401546.00
04/18/2016 07:45,2,0.230,ALERT,211.03,337.24,59.991,1460979903,"201051344001145","219011344069620",28.67,6.30,0,298.17,341.15,6.7,4.6,0.018,380855.1,380855.1,31399,0,0,0,L,1122011218,0,121.10,120.65,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979933,401547.00
04/18/2016 07:45,2,0.268,ACTIVE,210.80,336.94,59.981,1460979903,"201051344000651","219011344069620",28.90,6.00,0,311.09,357.98,7.9,5.7,0.018,372784.1,372784.1,31766,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979934,401548.00
04/18/2016 07:45,2,0.146,ACTIVE,210.35,337.84,59.965,1460979903,"274151322000088","219011344069620",25.64,7.70,0,326.72,343.55,3.8,1.8,0.013,624145.3,624145.3,20336,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979935,401549.00
04/18/2016 07:45,2,0.113,ALERT,211.48,338.44,59.996,1460979903,"274151322000068","219011344069620",30.14,8.00,0,296.66,406.97,3.5,1.5,0.004,521477.5,521477.5,21712,0,0,0,L,1151911521,0,121.33,121.78,0002,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979937,401550.00
04/18/2016 07:45,2,0.246,ACTIVE,210.35,335.14,59.991,1460979903,"201051344001135","219011344069620",28.47,6.70,0,316.20,352.27,7.1,4.9,0.022,369162.4,369162.4,31720,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979938,401551.00
04/18/2016 07:45,2,0.270,ACTIVE,211.25,337.84,60.007,1460979903,"201051344000594","219011344069620",28.61,7.00,0,315.90,354.97,7.8,5.6,0.022,376729.1,376729.1,27152,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979939,401552.00
04/18/2016 07:45,2,0.254,ACTIVE,210.57,336.04,59.981,1460979903,"201051344001203","219011344069620",27.95,6.30,0,314.70,355.58,7.2,5.1,0.027,375754.6,375754.6,31720,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979940,401553.00
04/18/2016 07:45,2,0.160,ACTIVE,210.57,337.84,59.986,1460979903,"274151322000054","219011344069620",26.76,8.00,0,331.53,340.85,4.4,2.3,0.009,637859.7,637859.7,20361,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979941,401554.00
04/18/2016 07:45,2,0.248,ALERT,211.70,337.54,59.970,1460979903,"201051344000867","219011344069620",28.92,7.70,0,298.77,342.35,7.3,5.1,0.022,364921.3,364921.3,27156,0,0,0,L,1122011218,0,121.33,121.10,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979942,401555.00
04/18/2016 07:45,2,0.289,ALERT,211.03,336.94,59.981,1460979903,"201051344001093","219011344069620",28.55,7.30,0,298.17,341.75,8.4,6.2,0.013,374634.4,374634.4,31591,0,0,0,L,1122011218,0,121.10,120.65,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979944,401556.00
04/18/2016 07:45,2,0.188,ACTIVE,211.25,338.44,59.991,1460979903,"201051344000900","219011344069620",28.59,6.70,0,309.59,360.08,5.5,3.4,0.022,380374.9,380374.9,26544,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979945,401557.00
04/18/2016 07:45,2,0.271,ACTIVE,211.70,337.54,59.986,1460979903,"201051344000648","219011344069620",28.77,6.30,0,313.50,358.88,8.0,5.7,0.018,372829.4,372829.4,26849,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979946,401558.00
04/18/2016 07:45,2,0.264,ACTIVE,211.70,338.44,59.970,1460979903,"201051344000569","219011344069620",28.55,7.00,0,313.80,356.48,7.7,5.5,0.022,381571.5,381571.5,26477,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979947,401559.00
04/18/2016 07:45,2,0.248,ACTIVE,211.48,337.24,60.018,1460979903,"201051344000983","219011344069620",28.80,7.00,0,314.10,357.08,7.3,5.1,0.022,373170.9,373170.9,26949,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979948,401560.00
04/18/2016 07:45,2,0.240,ACTIVE,211.48,337.84,59.986,1460979903,"201051344001158","219011344069620",28.73,6.30,0,310.79,359.78,7.0,4.8,0.022,367924.0,367924.0,27208,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979949,401561.00
04/18/2016 07:45,2,0.275,ALERT,212.16,339.34,59.975,1460979903,"201051344000576","219011344069620",28.63,6.70,0,299.67,343.55,8.0,5.8,0.013,374744.1,374744.1,26621,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979951,401562.00
04/18/2016 07:45,2,0.121,ACTIVE,211.03,338.74,59.981,1460979903,"274151322000087","219011344069620",29.18,9.00,0,312.59,343.25,3.6,1.6,0.004,612025.8,612025.8,20436,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460979952,401563.00
04/18/2016 08:00,2,0.240,ACTIVE,212.38,339.65,59.975,1460980803,"201051344000645","219011344069620",28.75,7.70,0,333.33,343.55,7.0,4.9,0.018,374325.3,374325.3,26766,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980805,401564.00
04/18/2016 08:00,2,0.156,ACTIVE,211.48,338.74,59.970,1460980803,"274151322000085","219011344069620",27.33,8.00,0,335.44,342.05,4.4,2.3,0.009,640584.8,640584.8,20374,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980805,401565.00
04/18/2016 08:00,2,0.258,ACTIVE,212.38,340.85,59.970,1460980803,"201051344000633","219011344069620",28.67,7.00,0,331.83,345.66,7.5,5.3,0.018,365187.6,365187.6,27225,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980806,401566.00
04/18/2016 08:00,2,0.270,ACTIVE,212.16,339.04,59.970,1460980803,"201051344000469","219011344069620",28.98,6.00,0,331.23,343.25,7.9,5.7,0.018,366449.6,366449.6,27171,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980807,401567.00
04/18/2016 08:00,2,0.256,ACTIVE,211.25,337.54,59.981,1460980803,"201051344000646","219011344069620",27.91,6.30,0,329.73,341.45,7.2,5.1,0.018,370744.9,370744.9,31729,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980808,401568.00
04/18/2016 08:00,2,0.180,ACTIVE,211.03,338.14,59.970,1460980803,"274151322000052","219011344069620",27.89,7.70,0,333.93,342.65,5.1,3.0,0.009,650335.0,650335.0,20598,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980809,401569.00
04/18/2016 08:00,2,0.240,ACTIVE,211.70,337.84,59.959,1460980803,"201051344000585","219011344069620",29.52,6.70,0,331.23,343.85,7.2,5.0,0.013,376657.0,376657.0,31733,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980810,401570.00
04/18/2016 08:00,2,0.254,ACTIVE,211.25,336.34,59.975,1460980803,"201051344001230","219011344069620",27.10,6.70,0,329.13,341.15,7.0,4.8,0.013,374572.7,374572.7,31526,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980811,401571.00
04/18/2016 08:00,2,0.250,ACTIVE,211.93,337.84,59.970,1460980803,"201051344000582","219011344069620",29.02,6.30,0,331.53,342.35,7.4,5.2,0.018,368112.6,368112.6,31704,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980812,401572.00
04/18/2016 08:00,2,0.277,ACTIVE,211.25,336.94,59.981,1460980803,"201051344000955","219011344069620",29.02,6.30,0,330.03,340.85,8.2,5.9,0.022,379699.0,379699.0,31643,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980813,401573.00
04/18/2016 08:00,2,0.092,ACTIVE,211.25,338.14,59.986,1460980803,"274151322000094","219011344069620",29.82,7.30,0,334.24,341.75,2.8,0.8,0.000,521815.1,521815.1,21506,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980814,401574.00
04/18/2016 08:00,2,0.279,ACTIVE,212.16,338.44,59.975,1460980803,"201051344000579","219011344069620",29.10,7.00,0,332.43,343.25,8.3,6.1,0.022,379931.6,379931.6,7246,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980814,401575.00
04/18/2016 08:00,2,0.270,ACTIVE,211.48,336.94,59.981,1460980803,"201051344000890","219011344069620",28.82,6.70,0,330.33,341.45,7.9,5.7,0.018,376850.9,376850.9,31665,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980815,401576.00
04/18/2016 08:00,2,0.270,ACTIVE,211.93,337.84,59.975,1460980803,"201051344000438","219011344069620",28.77,6.30,0,330.93,342.65,7.9,5.7,0.018,379000.2,379000.2,31670,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980816,401577.00
04/18/2016 08:00,2,0.299,ACTIVE,211.70,336.94,59.975,1460980803,"201051344000417","219011344069620",28.84,6.70,0,330.93,342.95,8.8,6.5,0.022,372138.5,372138.5,31821,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980817,401578.00
04/18/2016 08:00,2,0.156,ACTIVE,211.48,338.14,59.944,1460980803,"274151322000083","219011344069620",27.73,8.00,0,334.84,342.35,4.4,2.3,0.013,644572.1,644572.1,20655,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980818,401579.00
04/18/2016 08:00,2,0.168,ACTIVE,211.93,338.74,59.975,1460980803,"274151322000076","219011344069620",27.87,7.70,0,335.74,342.65,4.8,2.7,0.013,685721.5,685721.5,20656,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980819,401580.00
04/18/2016 08:00,2,0.248,ACTIVE,211.93,338.74,59.970,1460980803,"201051344000868","219011344069620",28.43,6.70,0,332.73,342.65,7.2,5.0,0.022,365580.7,365580.7,26905,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980820,401581.00
04/18/2016 08:00,2,0.156,ACTIVE,211.25,338.44,59.970,1460980803,"274151322000095","219011344069620",27.85,7.30,0,334.84,341.75,4.4,2.3,0.013,678752.2,678752.2,20556,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980821,401582.00
04/18/2016 08:00,2,0.229,ACTIVE,211.48,339.34,59.975,1460980803,"201051344000988","219011344069620",28.55,7.30,0,331.23,344.15,6.7,4.5,0.027,362932.7,362932.7,27193,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980822,401583.00
04/18/2016 08:00,2,0.242,ACTIVE,211.25,336.64,59.938,1460980803,"201051344001025","219011344069620",28.84,6.30,0,330.93,341.45,7.1,4.9,0.022,376587.0,376587.0,31713,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980823,401584.00
04/18/2016 08:00,2,0.260,ACTIVE,211.70,337.84,59.975,1460980803,"201051344000458","219011344069620",28.98,8.00,0,332.43,342.95,7.6,5.4,0.018,373523.5,373523.5,27117,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980824,401585.00
04/18/2016 08:00,2,0.260,ACTIVE,212.38,339.95,59.975,1460980803,"201051344000853","219011344069620",27.41,7.00,0,334.24,344.15,7.2,5.1,0.018,372008.8,372008.8,26711,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980825,401586.00
04/18/2016 08:00,2,0.252,ACTIVE,211.93,338.14,59.975,1460980803,"201051344000685","219011344069620",27.75,6.30,0,331.23,343.25,7.2,5.0,0.022,378581.2,378581.2,31539,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980826,401587.00
04/18/2016 08:00,2,0.227,ACTIVE,211.70,337.84,59.959,1460980803,"201051344000917","219011344069620",29.22,7.70,0,330.63,342.35,6.7,4.6,0.018,375718.4,375718.4,31540,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980827,401588.00
04/18/2016 08:00,2,0.227,ACTIVE,211.70,336.94,59.944,1460980803,"201051344001145","219011344069620",28.43,6.30,0,331.83,342.65,6.6,4.4,0.018,380856.3,380856.3,31401,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980828,401589.00
04/18/2016 08:00,2,0.264,ACTIVE,211.48,337.54,59.975,1460980803,"201051344000651","219011344069620",28.51,6.00,0,330.63,342.05,7.7,5.5,0.022,372785.6,372785.6,31767,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980828,401590.00
04/18/2016 08:00,2,0.143,ACTIVE,210.80,337.24,59.965,1460980803,"274151322000088","219011344069620",25.86,8.00,0,333.93,341.75,3.8,1.7,0.009,624145.8,624145.8,20337,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980829,401591.00
04/18/2016 08:00,2,0.107,ACTIVE,211.93,339.04,59.959,1460980803,"274151322000068","219011344069620",30.00,8.50,0,336.04,342.65,3.3,1.2,0.013,521477.9,521477.9,21714,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980830,401592.00
04/18/2016 08:00,2,0.244,ACTIVE,211.03,335.74,59.954,1460980803,"201051344001135","219011344069620",27.93,6.70,0,330.33,340.55,6.9,4.8,0.018,369163.7,369163.7,31721,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980831,401593.00
04/18/2016 08:00,2,0.264,ACTIVE,211.48,338.44,59.970,1460980803,"201051344000594","219011344069620",28.43,7.00,0,331.53,342.65,7.6,5.4,0.018,376730.6,376730.6,27153,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980832,401594.00
04/18/2016 08:00,2,0.246,ACTIVE,211.48,336.64,59.965,1460980803,"201051344001203","219011344069620",28.17,6.70,0,331.53,343.25,7.0,4.9,0.027,375755.9,375755.9,31721,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980833,401595.00
04/18/2016 08:00,2,0.152,ACTIVE,211.25,338.14,59.928,1460980803,"274151322000054","219011344069620",27.19,8.50,0,334.24,341.75,4.2,2.1,0.018,637860.4,637860.4,20362,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980834,401596.00
04/18/2016 08:00,2,0.238,ACTIVE,212.16,338.44,59.981,1460980803,"201051344000867","219011344069620",29.02,7.70,0,332.13,343.85,7.0,4.8,0.018,364922.7,364922.7,27158,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980835,401597.00
04/18/2016 08:00,2,0.285,ACTIVE,211.48,337.54,59.965,1460980803,"201051344001093","219011344069620",28.39,7.30,0,330.63,342.05,8.2,6.0,0.013,374636.1,374636.1,31593,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980836,401598.00
04/18/2016 08:00,2,0.186,ACTIVE,211.70,338.74,59.949,1460980803,"201051344000900","219011344069620",28.01,7.00,0,331.53,342.65,5.3,3.2,0.018,380375.8,380375.8,26545,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980837,401599.00
04/18/2016 08:00,2,0.270,ACTIVE,212.16,339.04,59.938,1460980803,"201051344000648","219011344069620",28.21,6.30,0,333.93,343.85,7.8,5.6,0.018,372831.0,372831.0,26850,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980838,401600.00
04/18/2016 08:00,2,0.252,ACTIVE,211.70,339.04,59.954,1460980803,"201051344000569","219011344069620",28.94,7.00,0,332.73,342.95,7.4,5.2,0.022,381573.0,381573.0,26478,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980839,401601.00
04/18/2016 08:00,2,0.244,ACTIVE,211.93,337.84,59.970,1460980803,"201051344000983","219011344069620",28.31,7.30,0,333.03,342.05,7.0,4.9,0.013,373172.3,373172.3,26950,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980840,401602.00
04/18/2016 08:00,2,0.234,ACTIVE,211.93,338.44,59.970,1460980803,"201051344001158","219011344069620",28.55,6.30,0,331.83,342.95,6.8,4.6,0.018,367925.3,367925.3,27209,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980841,401603.00
04/18/2016 08:00,2,0.270,ACTIVE,212.38,339.65,59.944,1460980803,"201051344000576","219011344069620",28.47,7.00,0,333.33,344.45,7.8,5.6,0.018,374745.6,374745.6,26623,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980842,401604.00
04/18/2016 08:00,2,0.156,ACTIVE,211.48,339.04,59.949,1460980803,"274151322000087","219011344069620",27.12,9.30,0,330.93,344.76,4.3,2.2,0.004,612026.4,612026.4,20437,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460980842,401605.00
04/18/2016 08:15,2,0.357,ACTIVE,212.61,339.95,59.975,1460981703,"201051344000645","219011344069620",28.63,7.70,0,333.93,344.45,10.4,8.1,0.053,374326.8,374326.8,26767,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981704,401606.00
04/18/2016 08:15,2,0.256,ACTIVE,211.48,338.44,59.970,1460981703,"274151322000085","219011344069620",28.37,8.50,0,335.44,342.05,7.3,5.2,0.035,640585.7,640585.7,20375,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981705,401607.00
04/18/2016 08:15,2,0.359,ACTIVE,212.83,341.75,59.981,1460981703,"201051344000633","219011344069620",29.66,7.00,0,332.43,345.66,10.8,8.5,0.049,365189.2,365189.2,27226,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981706,401608.00
04/18/2016 08:15,2,0.371,ACTIVE,212.38,339.34,59.975,1460981703,"201051344000469","219011344069620",30.00,6.30,0,332.13,344.45,11.3,9.0,0.049,366451.4,366451.4,27172,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981707,401609.00
04/18/2016 08:15,2,0.357,ACTIVE,211.48,338.44,59.981,1460981703,"201051344000646","219011344069620",29.20,6.30,0,331.53,342.65,10.6,8.3,0.049,370746.5,370746.5,31730,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981707,401610.00
04/18/2016 08:15,2,0.285,ACTIVE,211.03,337.84,59.986,1460981703,"274151322000052","219011344069620",28.35,7.70,0,334.54,342.35,8.2,6.0,0.040,650336.0,650336.0,20599,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981708,401611.00
04/18/2016 08:15,2,0.357,ACTIVE,211.93,339.04,59.986,1460981703,"201051344000585","219011344069620",29.22,6.70,0,331.23,343.85,10.6,8.3,0.053,376658.6,376658.6,31734,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981709,401612.00
04/18/2016 08:15,2,0.342,ACTIVE,211.70,337.54,59.981,1460981703,"201051344001230","219011344069620",28.90,6.70,0,330.03,342.05,10.0,7.7,0.044,374574.2,374574.2,31527,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981710,401613.00
04/18/2016 08:15,2,0.350,ACTIVE,212.16,338.74,59.991,1460981703,"201051344000582","219011344069620",29.60,6.70,0,332.73,342.95,10.5,8.2,0.049,368114.2,368114.2,31705,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981711,401614.00
04/18/2016 08:15,2,0.375,ACTIVE,211.48,337.84,59.959,1460981703,"201051344000955","219011344069620",30.10,6.30,0,331.53,341.45,11.5,9.2,0.053,379700.8,379700.8,31644,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981712,401615.00
04/18/2016 08:15,2,0.166,ACTIVE,211.48,359.48,59.975,1460981703,"274151322000094","219011344069620",33.46,7.70,0,331.53,361.29,5.7,3.5,0.027,521815.5,521815.5,21507,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981713,401616.00
04/18/2016 08:15,2,0.377,ACTIVE,212.16,339.34,59.986,1460981703,"201051344000579","219011344069620",30.04,7.00,0,333.03,343.85,11.5,9.2,0.053,379933.4,379933.4,7247,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981714,401617.00
04/18/2016 08:15,2,0.381,ACTIVE,211.70,338.14,59.991,1460981703,"201051344000890","219011344069620",29.26,7.00,0,331.23,342.95,11.3,9.0,0.053,376852.7,376852.7,31666,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981715,401618.00
04/18/2016 08:15,2,0.369,ACTIVE,211.93,338.44,59.991,1460981703,"201051344000438","219011344069620",29.68,6.00,0,332.73,342.95,11.1,8.8,0.049,379002.0,379002.0,31671,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981716,401619.00
04/18/2016 08:15,2,0.408,ACTIVE,212.16,339.04,59.970,1460981703,"201051344000417","219011344069620",28.90,6.70,0,332.13,343.85,12.0,9.7,0.049,372140.4,372140.4,31822,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981717,401620.00
04/18/2016 08:15,2,0.268,ACTIVE,211.48,338.44,59.975,1460981703,"274151322000083","219011344069620",27.71,8.00,0,335.14,342.65,7.6,5.4,0.040,644573.0,644573.0,20656,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981718,401621.00
04/18/2016 08:15,2,0.275,ACTIVE,211.93,339.95,59.981,1460981703,"274151322000076","219011344069620",29.00,8.00,0,335.74,342.65,8.1,5.9,0.044,685722.5,685722.5,20657,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981719,401622.00
04/18/2016 08:15,2,0.355,ACTIVE,212.16,340.25,59.981,1460981703,"201051344000868","219011344069620",29.14,7.00,0,332.43,343.55,10.6,8.3,0.049,365582.3,365582.3,26906,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981720,401623.00
04/18/2016 08:15,2,0.273,ACTIVE,211.48,337.24,59.981,1460981703,"274151322000095","219011344069620",27.87,7.70,0,334.84,341.75,7.7,5.5,0.031,678753.1,678753.1,20557,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981721,401624.00
04/18/2016 08:15,2,0.342,ACTIVE,211.93,340.55,59.954,1460981703,"201051344000988","219011344069620",29.08,7.00,0,331.83,345.36,10.1,7.8,0.057,362934.2,362934.2,27194,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981722,401625.00
04/18/2016 08:15,2,0.354,ACTIVE,211.70,337.84,60.012,1460981703,"201051344001025","219011344069620",29.44,6.30,0,332.13,342.35,10.6,8.3,0.053,376588.7,376588.7,31714,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981723,401626.00
04/18/2016 08:15,2,0.369,ACTIVE,211.93,339.04,59.991,1460981703,"201051344000458","219011344069620",29.38,8.00,0,332.43,343.55,11.0,8.7,0.053,373525.2,373525.2,27118,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981723,401627.00
04/18/2016 08:15,2,0.348,ACTIVE,212.61,341.45,59.975,1460981703,"201051344000853","219011344069620",29.96,6.70,0,334.84,345.06,10.6,8.3,0.049,372010.5,372010.5,26712,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981724,401628.00
04/18/2016 08:15,2,0.355,ACTIVE,212.38,339.95,59.986,1460981703,"201051344000685","219011344069620",28.96,6.30,0,330.93,343.25,10.5,8.2,0.053,378582.8,378582.8,31540,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981725,401629.00
04/18/2016 08:15,2,0.344,ACTIVE,211.93,338.74,59.986,1460981703,"201051344000917","219011344069620",28.98,7.70,0,331.23,343.25,10.1,7.9,0.040,375720.0,375720.0,31541,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981726,401630.00
04/18/2016 08:15,2,0.334,ACTIVE,211.93,339.04,59.981,1460981703,"201051344001145","219011344069620",29.10,6.30,0,332.13,343.25,9.9,7.6,0.053,380857.8,380857.8,31402,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981727,401631.00
04/18/2016 08:15,2,0.363,ACTIVE,211.93,339.04,59.986,1460981703,"201051344000651","219011344069620",29.62,6.00,0,331.83,342.65,10.9,8.6,0.049,372787.3,372787.3,31768,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981728,401632.00
04/18/2016 08:15,2,0.244,ACTIVE,211.03,338.44,60.012,1460981703,"274151322000088","219011344069620",27.45,8.00,0,333.93,341.75,6.8,4.6,0.027,624146.6,624146.6,20338,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981729,401633.00
04/18/2016 08:15,2,0.184,ACTIVE,212.16,368.20,59.986,1460981703,"274151322000068","219011344069620",34.41,8.50,0,336.64,371.81,6.4,4.3,0.027,521478.5,521478.5,21715,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981730,401634.00
04/18/2016 08:15,2,0.352,ACTIVE,211.48,337.24,59.986,1460981703,"201051344001135","219011344069620",29.06,6.70,0,331.23,342.05,10.3,8.0,0.049,369165.3,369165.3,31722,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981731,401635.00
04/18/2016 08:15,2,0.373,ACTIVE,211.70,339.65,59.959,1460981703,"201051344000594","219011344069620",29.20,7.00,0,331.23,343.25,11.1,8.8,0.053,376732.4,376732.4,27154,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981732,401636.00
04/18/2016 08:15,2,0.352,ACTIVE,211.93,338.14,60.007,1460981703,"201051344001203","219011344069620",28.82,6.70,0,333.03,343.85,10.3,8.0,0.049,375757.5,375757.5,31722,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981732,401637.00
04/18/2016 08:15,2,0.264,ACTIVE,211.25,339.04,59.975,1460981703,"274151322000054","219011344069620",27.67,8.50,0,334.54,341.75,7.4,5.2,0.040,637861.3,637861.3,20363,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981733,401638.00
04/18/2016 08:15,2,0.352,ACTIVE,212.38,339.04,59.996,1460981703,"201051344000867","219011344069620",29.30,7.70,0,333.33,343.85,10.4,8.1,0.049,364924.3,364924.3,27159,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981734,401639.00
04/18/2016 08:15,2,0.391,ACTIVE,211.93,339.04,59.991,1460981703,"201051344001093","219011344069620",29.24,7.30,0,331.23,343.25,11.6,9.3,0.053,374638.0,374638.0,31594,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981735,401640.00
04/18/2016 08:15,2,0.295,ACTIVE,211.93,339.95,59.949,1460981703,"201051344000900","219011344069620",28.77,7.00,0,332.73,343.55,8.7,6.4,0.049,380377.0,380377.0,26546,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981736,401641.00
04/18/2016 08:15,2,0.369,ACTIVE,212.38,339.65,59.970,1460981703,"201051344000648","219011344069620",29.34,6.70,0,333.93,344.15,11.0,8.7,0.049,372832.7,372832.7,26851,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981737,401642.00
04/18/2016 08:15,2,0.367,ACTIVE,212.16,339.95,59.986,1460981703,"201051344000569","219011344069620",29.26,7.00,0,332.13,344.15,10.9,8.6,0.053,381574.7,381574.7,26479,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981738,401643.00
04/18/2016 08:15,2,0.348,ACTIVE,211.93,338.74,59.986,1460981703,"201051344000983","219011344069620",29.34,7.00,0,333.03,343.55,10.3,8.1,0.053,373173.8,373173.8,26951,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981739,401644.00
04/18/2016 08:15,2,0.344,ACTIVE,212.16,338.44,59.965,1460981703,"201051344001158","219011344069620",29.42,6.30,0,332.73,344.15,10.2,8.0,0.049,367926.9,367926.9,27210,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981740,401645.00
04/18/2016 08:15,2,0.369,ACTIVE,212.61,340.55,60.012,1460981703,"201051344000576","219011344069620",29.36,7.30,0,333.63,345.06,11.0,8.7,0.049,374747.4,374747.4,26624,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981741,401646.00
04/18/2016 08:15,2,0.268,ACTIVE,211.70,339.34,59.954,1460981703,"274151322000087","219011344069620",27.33,9.30,0,334.84,342.65,7.5,5.3,0.044,612027.3,612027.3,20438,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460981742,401647.00
04/18/2016 08:30,2,0.447,ACTIVE,212.38,340.55,59.944,1460982603,"201051344000645","219011344069620",29.42,8.00,0,333.93,347.46,13.3,11.0,0.071,374329.0,374329.0,26768,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982604,401648.00
04/18/2016 08:30,2,0.348,ACTIVE,211.48,340.25,59.933,1460982603,"274151322000085","219011344069620",28.45,8.50,0,334.84,342.95,10.1,7.8,0.053,640587.0,640587.0,20376,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982605,401649.00
04/18/2016 08:30,2,0.463,ACTIVE,212.38,341.75,59.965,1460982603,"201051344000633","219011344069620",29.16,7.00,0,333.63,348.66,13.7,11.3,0.080,365191.5,365191.5,27227,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982606,401650.00
04/18/2016 08:30,2,0.467,ACTIVE,212.16,339.95,59.970,1460982603,"201051344000469","219011344069620",29.96,6.30,0,332.43,346.86,14.2,11.8,0.075,366453.7,366453.7,27173,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982607,401651.00
04/18/2016 08:30,2,0.455,ACTIVE,211.25,338.44,59.970,1460982603,"201051344000646","219011344069620",29.04,6.30,0,331.53,345.66,13.4,11.1,0.075,370748.7,370748.7,31731,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982608,401652.00
04/18/2016 08:30,2,0.371,ACTIVE,211.03,339.95,59.959,1460982603,"274151322000052","219011344069620",29.26,8.00,0,333.93,343.25,11.0,8.7,0.057,650337.7,650337.7,20600,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982609,401653.00
04/18/2016 08:30,2,0.457,ACTIVE,211.70,339.65,59.959,1460982603,"201051344000585","219011344069620",29.02,7.00,0,331.83,345.06,13.5,11.1,0.075,376660.8,376660.8,31735,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982610,401654.00
04/18/2016 08:30,2,0.432,ACTIVE,211.70,338.14,59.975,1460982603,"201051344001230","219011344069620",28.96,7.00,0,331.53,343.25,12.7,10.3,0.066,374576.2,374576.2,31528,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982611,401655.00
04/18/2016 08:30,2,0.451,ACTIVE,212.16,339.34,59.965,1460982603,"201051344000582","219011344069620",29.52,6.70,0,332.43,345.06,13.5,11.1,0.071,368116.4,368116.4,31706,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982612,401656.00
04/18/2016 08:30,2,0.471,ACTIVE,211.25,338.44,59.965,1460982603,"201051344000955","219011344069620",30.08,6.70,0,330.93,344.76,14.4,12.0,0.075,379703.2,379703.2,31645,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982613,401657.00
04/18/2016 08:30,2,0.225,ACTIVE,211.03,401.86,59.959,1460982603,"274151322000094","219011344069620",37.81,8.50,0,336.04,421.40,8.7,6.4,0.044,521816.5,521816.5,21508,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982613,401658.00
04/18/2016 08:30,2,0.469,ACTIVE,211.70,339.65,59.970,1460982603,"201051344000579","219011344069620",30.51,7.00,0,333.63,347.46,14.6,12.1,0.075,379935.9,379935.9,7248,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982614,401659.00
04/18/2016 08:30,2,0.465,ACTIVE,211.48,337.84,60.012,1460982603,"201051344000890","219011344069620",30.04,7.00,0,332.13,344.76,14.2,11.7,0.071,376855.0,376855.0,31667,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982615,401660.00
04/18/2016 08:30,2,0.467,ACTIVE,211.70,338.74,59.954,1460982603,"201051344000438","219011344069620",29.80,6.30,0,333.03,345.96,14.1,11.7,0.075,379004.3,379004.3,31672,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982616,401661.00
04/18/2016 08:30,2,0.500,ACTIVE,211.70,338.44,60.002,1460982603,"201051344000417","219011344069620",29.42,6.70,0,332.73,345.66,14.9,12.5,0.075,372143.0,372143.0,31823,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982617,401662.00
04/18/2016 08:30,2,0.348,ACTIVE,211.48,339.04,59.970,1460982603,"274151322000083","219011344069620",29.24,8.50,0,334.54,343.25,10.3,8.0,0.062,644574.4,644574.4,20657,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982618,401663.00
04/18/2016 08:30,2,0.367,ACTIVE,211.93,340.85,59.954,1460982603,"274151322000076","219011344069620",29.96,8.50,0,335.74,344.15,11.2,8.8,0.071,685724.1,685724.1,20658,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982619,401664.00
04/18/2016 08:30,2,0.459,ACTIVE,211.93,340.25,59.933,1460982603,"201051344000868","219011344069620",28.88,7.00,0,332.73,345.96,13.4,11.1,0.080,365584.5,365584.5,26907,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982620,401665.00
04/18/2016 08:30,2,0.355,ACTIVE,211.03,339.65,59.959,1460982603,"274151322000095","219011344069620",29.50,8.00,0,334.24,342.95,10.7,8.4,0.057,678754.6,678754.6,20558,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982621,401666.00
04/18/2016 08:30,2,0.441,ACTIVE,211.70,340.55,59.954,1460982603,"201051344000988","219011344069620",29.28,7.00,0,332.73,347.16,13.1,10.7,0.075,362936.3,362936.3,27195,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982622,401667.00
04/18/2016 08:30,2,0.447,ACTIVE,211.48,338.14,59.965,1460982603,"201051344001025","219011344069620",29.80,6.70,0,331.53,345.06,13.6,11.2,0.075,376590.8,376590.8,31715,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982622,401668.00
04/18/2016 08:30,2,0.469,ACTIVE,211.70,339.04,59.944,1460982603,"201051344000458","219011344069620",29.48,8.50,0,333.63,345.96,14.0,11.6,0.080,373527.5,373527.5,27119,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982623,401669.00
