ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 08:30,2,0.447,ACTIVE,212.38,341.15,59.970,1460982603,"201051344000853","219011344069620",29.62,7.00,0,334.84,347.46,13.5,11.1,0.075,372012.7,372012.7,26713,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982624,401670.00
04/18/2016 08:30,2,0.463,ACTIVE,211.93,339.65,59.970,1460982603,"201051344000685","219011344069620",27.95,6.70,0,332.43,346.86,13.2,10.8,0.080,378584.9,378584.9,31541,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982625,401671.00
04/18/2016 08:30,2,0.439,ACTIVE,211.48,339.04,59.944,1460982603,"201051344000917","219011344069620",29.12,8.00,0,331.83,345.66,13.0,10.7,0.066,375722.0,375722.0,31542,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982626,401672.00
04/18/2016 08:30,2,0.430,ACTIVE,211.93,338.74,59.965,1460982603,"201051344001145","219011344069620",29.04,6.70,0,333.03,346.56,12.7,10.3,0.075,380859.8,380859.8,31403,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982627,401673.00
04/18/2016 08:30,2,0.471,ACTIVE,211.48,338.74,59.965,1460982603,"201051344000651","219011344069620",29.32,6.30,0,333.03,345.66,14.0,11.6,0.075,372789.6,372789.6,31769,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982628,401674.00
04/18/2016 08:30,2,0.340,ACTIVE,210.57,339.95,59.959,1460982603,"274151322000088","219011344069620",27.77,8.50,0,334.24,342.65,9.6,7.3,0.057,624147.9,624147.9,20339,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982629,401675.00
04/18/2016 08:30,2,0.229,ACTIVE,211.93,426.21,59.965,1460982603,"274151322000068","219011344069620",40.33,9.70,0,336.34,429.52,9.4,7.1,0.044,521479.8,521479.8,21716,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982630,401676.00
04/18/2016 08:30,2,0.441,ACTIVE,211.25,337.54,59.965,1460982603,"201051344001135","219011344069620",29.76,6.70,0,332.13,344.45,13.3,10.9,0.071,369167.4,369167.4,31723,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982631,401677.00
04/18/2016 08:30,2,0.461,ACTIVE,211.70,339.34,59.954,1460982603,"201051344000594","219011344069620",30.34,7.00,0,331.83,345.96,14.2,11.7,0.071,376734.7,376734.7,27155,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982632,401678.00
04/18/2016 08:30,2,0.447,ACTIVE,211.70,338.14,59.965,1460982603,"201051344001203","219011344069620",29.06,7.00,0,333.03,345.66,13.2,10.9,0.075,375759.6,375759.6,31723,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982633,401679.00
04/18/2016 08:30,2,0.346,ACTIVE,211.03,337.84,59.928,1460982603,"274151322000054","219011344069620",29.16,9.00,0,333.93,342.95,10.2,7.9,0.057,637862.7,637862.7,20364,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982634,401680.00
04/18/2016 08:30,2,0.447,ACTIVE,212.16,339.34,59.959,1460982603,"201051344000867","219011344069620",29.62,8.00,0,333.63,345.66,13.4,11.0,0.075,364926.4,364926.4,27160,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982635,401681.00
04/18/2016 08:30,2,0.480,ACTIVE,211.70,339.34,59.986,1460982603,"201051344001093","219011344069620",29.32,7.70,0,332.43,345.06,14.3,11.9,0.071,374640.4,374640.4,31595,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982635,401682.00
04/18/2016 08:30,2,0.398,ACTIVE,211.70,339.65,59.970,1460982603,"201051344000900","219011344069620",29.08,7.30,0,332.73,345.66,11.8,9.4,0.080,380378.7,380378.7,26547,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982636,401683.00
04/18/2016 08:30,2,0.477,ACTIVE,212.16,339.65,59.975,1460982603,"201051344000648","219011344069620",29.00,6.70,0,333.93,346.26,14.0,11.6,0.075,372835.0,372835.0,26852,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982637,401684.00
04/18/2016 08:30,2,0.465,ACTIVE,211.93,339.65,59.975,1460982603,"201051344000569","219011344069620",29.24,7.30,0,333.93,346.56,13.8,11.4,0.080,381577.0,381577.0,26480,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982638,401685.00
04/18/2016 08:30,2,0.443,ACTIVE,211.93,339.04,59.970,1460982603,"201051344000983","219011344069620",29.68,7.30,0,332.43,345.96,13.3,11.0,0.080,373176.0,373176.0,26952,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982639,401686.00
04/18/2016 08:30,2,0.447,ACTIVE,211.93,339.34,59.986,1460982603,"201051344001158","219011344069620",28.82,6.30,0,333.33,346.26,13.1,10.7,0.080,367929.0,367929.0,27211,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982640,401687.00
04/18/2016 08:30,2,0.473,ACTIVE,212.16,340.85,59.975,1460982603,"201051344000576","219011344069620",28.78,7.30,0,334.24,346.86,13.8,11.4,0.080,374749.6,374749.6,26625,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982641,401688.00
04/18/2016 08:30,2,0.350,ACTIVE,211.03,339.65,60.002,1460982603,"274151322000087","219011344069620",28.75,9.70,0,334.24,343.25,10.2,7.9,0.057,612028.8,612028.8,20439,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460982642,401689.00
04/18/2016 08:45,2,0.383,ACTIVE,212.38,339.34,59.975,1460983503,"201051344000645","219011344069620",28.21,8.50,0,333.63,347.16,11.0,8.7,0.057,374331.6,374331.6,26769,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983505,401690.00
04/18/2016 08:45,2,0.285,ACTIVE,211.25,338.74,59.938,1460983503,"274151322000085","219011344069620",27.91,9.00,0,334.84,343.55,8.1,5.9,0.040,640588.9,640588.9,20377,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983505,401691.00
04/18/2016 08:45,2,0.383,ACTIVE,212.16,340.25,59.933,1460983503,"201051344000633","219011344069620",29.42,7.30,0,333.33,349.26,11.5,9.1,0.057,365194.2,365194.2,27228,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983506,401692.00
04/18/2016 08:45,2,0.408,ACTIVE,211.93,338.74,59.928,1460983503,"201051344000469","219011344069620",28.63,6.70,0,331.53,347.16,11.9,9.5,0.057,366456.5,366456.5,27174,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983507,401693.00
04/18/2016 08:45,2,0.383,ACTIVE,211.03,337.24,59.938,1460983503,"201051344000646","219011344069620",28.92,6.70,0,330.33,345.96,11.2,8.9,0.053,370751.4,370751.4,31732,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983508,401694.00
04/18/2016 08:45,2,0.318,ACTIVE,210.80,339.65,59.917,1460983503,"274151322000052","219011344069620",27.73,8.50,0,334.54,343.85,8.9,6.7,0.035,650339.7,650339.7,20601,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983509,401695.00
04/18/2016 08:45,2,0.383,ACTIVE,211.48,338.14,59.938,1460983503,"201051344000585","219011344069620",29.00,7.30,0,331.23,346.26,11.3,8.9,0.053,376663.5,376663.5,31736,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983510,401696.00
04/18/2016 08:45,2,0.363,ACTIVE,211.25,336.94,59.949,1460983503,"201051344001230","219011344069620",27.87,7.30,0,330.63,345.06,10.3,8.0,0.049,374578.7,374578.7,31529,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983511,401697.00
04/18/2016 08:45,2,0.379,ACTIVE,211.48,337.54,59.933,1460983503,"201051344000582","219011344069620",29.16,7.00,0,331.23,345.66,11.2,8.9,0.053,368119.1,368119.1,31707,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983512,401698.00
04/18/2016 08:45,2,0.406,ACTIVE,210.80,336.64,59.933,1460983503,"201051344000955","219011344069620",29.14,7.00,0,330.63,345.66,12.0,9.7,0.057,379706.1,379706.1,31646,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983513,401699.00
04/18/2016 08:45,2,0.180,ACTIVE,211.25,377.82,59.938,1460983503,"274151322000094","219011344069620",35.23,9.70,0,335.44,422.30,6.4,4.3,0.040,521818.0,521818.0,21509,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983514,401700.00
04/18/2016 08:45,2,0.400,ACTIVE,211.93,338.44,59.922,1460983503,"201051344000579","219011344069620",30.14,7.30,0,333.33,347.16,12.2,9.9,0.057,379938.8,379938.8,7249,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983514,401701.00
04/18/2016 08:45,2,0.396,ACTIVE,211.03,336.34,59.944,1460983503,"201051344000890","219011344069620",29.30,7.30,0,330.93,345.96,11.8,9.5,0.053,376857.9,376857.9,31668,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983515,401702.00
04/18/2016 08:45,2,0.393,ACTIVE,211.48,337.84,59.954,1460983503,"201051344000438","219011344069620",29.48,7.00,0,331.83,345.96,11.8,9.4,0.057,379007.1,379007.1,31673,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983516,401703.00
04/18/2016 08:45,2,0.420,ACTIVE,211.48,337.54,59.938,1460983503,"201051344000417","219011344069620",29.16,7.30,0,331.53,346.56,12.5,10.1,0.053,372146.0,372146.0,31824,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983517,401704.00
04/18/2016 08:45,2,0.277,ACTIVE,211.25,339.34,59.938,1460983503,"274151322000083","219011344069620",28.59,9.30,0,335.14,343.85,8.1,5.8,0.044,644576.3,644576.3,20658,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983518,401705.00
04/18/2016 08:45,2,0.299,ACTIVE,211.70,337.84,59.922,1460983503,"274151322000076","219011344069620",28.78,9.00,0,335.74,344.45,8.8,6.5,0.044,685726.1,685726.1,20659,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983519,401706.00
04/18/2016 08:45,2,0.371,ACTIVE,211.70,338.74,59.944,1460983503,"201051344000868","219011344069620",29.20,7.30,0,331.83,347.46,11.0,8.7,0.057,365587.2,365587.2,26908,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983520,401707.00
04/18/2016 08:45,2,0.285,ACTIVE,211.25,339.34,59.938,1460983503,"274151322000095","219011344069620",28.41,8.50,0,334.24,343.85,8.2,6.0,0.044,678756.5,678756.5,20559,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983521,401708.00
04/18/2016 08:45,2,0.359,ACTIVE,211.70,339.95,59.954,1460983503,"201051344000988","219011344069620",29.30,7.30,0,331.53,348.96,10.7,8.4,0.053,362938.8,362938.8,27196,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983522,401709.00
04/18/2016 08:45,2,0.375,ACTIVE,211.25,336.34,59.944,1460983503,"201051344001025","219011344069620",29.38,6.70,0,331.83,345.96,11.2,8.9,0.053,376593.5,376593.5,31716,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983523,401710.00
04/18/2016 08:45,2,0.385,ACTIVE,211.70,338.44,59.944,1460983503,"201051344000458","219011344069620",29.42,9.00,0,332.13,346.56,11.5,9.1,0.062,373530.3,373530.3,27120,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983524,401711.00
04/18/2016 08:45,2,0.375,ACTIVE,212.38,340.55,59.944,1460983503,"201051344000853","219011344069620",29.16,7.30,0,333.33,347.16,11.1,8.8,0.053,372015.3,372015.3,26714,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983525,401712.00
04/18/2016 08:45,2,0.359,ACTIVE,211.70,338.14,59.938,1460983503,"201051344000685","219011344069620",29.48,7.00,0,331.83,347.16,10.8,8.5,0.057,378587.5,378587.5,31542,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983526,401713.00
04/18/2016 08:45,2,0.350,ACTIVE,211.25,337.84,59.938,1460983503,"201051344000917","219011344069620",29.10,8.00,0,330.63,346.56,10.3,8.0,0.044,375724.6,375724.6,31543,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983527,401714.00
04/18/2016 08:45,2,0.342,ACTIVE,211.48,337.54,59.938,1460983503,"201051344001145","219011344069620",29.38,6.70,0,332.43,346.26,10.2,7.9,0.049,380862.3,380862.3,31404,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983528,401715.00
04/18/2016 08:45,2,0.381,ACTIVE,211.25,337.84,59.975,1460983503,"201051344000651","219011344069620",29.12,6.70,0,331.23,345.96,11.3,9.0,0.057,372792.3,372792.3,31770,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983529,401716.00
04/18/2016 08:45,2,0.262,ACTIVE,210.80,337.54,59.933,1460983503,"274151322000088","219011344069620",27.33,9.00,0,334.24,343.25,7.2,5.1,0.035,624149.6,624149.6,20340,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983530,401717.00
04/18/2016 08:45,2,0.193,ACTIVE,211.93,382.63,59.933,1460983503,"274151322000068","219011344069620",35.90,10.70,0,336.64,430.42,7.1,4.9,0.031,521481.4,521481.4,21717,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983531,401718.00
04/18/2016 08:45,2,0.363,ACTIVE,211.03,336.04,59.959,1460983503,"201051344001135","219011344069620",29.16,7.00,0,330.63,345.06,10.7,8.4,0.049,369170.0,369170.0,31724,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983532,401719.00
04/18/2016 08:45,2,0.379,ACTIVE,211.48,338.74,59.944,1460983503,"201051344000594","219011344069620",29.60,7.30,0,330.63,346.86,11.4,9.0,0.053,376737.4,376737.4,27156,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983532,401720.00
04/18/2016 08:45,2,0.365,ACTIVE,211.25,336.64,59.933,1460983503,"201051344001203","219011344069620",28.82,7.30,0,331.53,346.56,10.7,8.4,0.053,375762.2,375762.2,31724,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983533,401721.00
04/18/2016 08:45,2,0.277,ACTIVE,211.03,338.44,59.933,1460983503,"274151322000054","219011344069620",27.67,9.30,0,334.24,343.55,7.8,5.6,0.040,637864.6,637864.6,20365,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983534,401722.00
04/18/2016 08:45,2,0.359,ACTIVE,212.16,338.44,59.949,1460983503,"201051344000867","219011344069620",29.34,8.00,0,332.13,346.86,10.7,8.4,0.049,364929.0,364929.0,27161,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983535,401723.00
04/18/2016 08:45,2,0.398,ACTIVE,211.48,337.84,59.949,1460983503,"201051344001093","219011344069620",28.90,8.00,0,330.63,345.96,11.7,9.4,0.049,374643.2,374643.2,31596,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983536,401724.00
04/18/2016 08:45,2,0.307,ACTIVE,211.70,339.04,59.917,1460983503,"201051344000900","219011344069620",28.59,7.30,0,331.83,346.86,8.9,6.7,0.049,380380.9,380380.9,26548,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983537,401725.00
04/18/2016 08:45,2,0.375,ACTIVE,212.16,338.44,59.954,1460983503,"201051344000648","219011344069620",29.62,7.00,0,333.33,346.86,11.3,9.0,0.053,372837.8,372837.8,26853,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983538,401726.00
04/18/2016 08:45,2,0.373,ACTIVE,211.93,339.04,59.928,1460983503,"201051344000569","219011344069620",29.50,7.30,0,333.03,346.86,11.2,8.8,0.057,381579.7,381579.7,26481,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983539,401727.00
04/18/2016 08:45,2,0.357,ACTIVE,211.93,337.84,59.912,1460983503,"201051344000983","219011344069620",29.50,7.70,0,332.13,346.26,10.7,8.4,0.057,373178.6,373178.6,26953,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983540,401728.00
04/18/2016 08:45,2,0.346,ACTIVE,211.93,338.74,59.954,1460983503,"201051344001158","219011344069620",29.56,6.70,0,332.43,346.26,10.4,8.1,0.053,367931.5,367931.5,27212,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983541,401729.00
04/18/2016 08:45,2,0.373,ACTIVE,212.38,339.34,59.954,1460983503,"201051344000576","219011344069620",29.26,7.30,0,333.03,347.76,11.1,8.8,0.049,374752.4,374752.4,26626,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983542,401730.00
04/18/2016 08:45,2,0.277,ACTIVE,211.48,338.74,59.949,1460983503,"274151322000087","219011344069620",27.59,10.00,0,334.54,343.55,7.8,5.6,0.040,612030.6,612030.6,20440,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460983543,401731.00
04/18/2016 09:00,2,0.236,ACTIVE,212.61,338.44,60.007,1460984403,"201051344000645","219011344069620",28.73,8.50,0,333.33,345.66,6.9,4.8,0.018,374333.2,374333.2,26770,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984404,401732.00
04/18/2016 09:00,2,0.154,ACTIVE,211.25,336.34,59.965,1460984403,"274151322000085","219011344069620",27.08,9.70,0,334.54,342.05,4.3,2.2,0.009,640589.8,640589.8,20378,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984405,401733.00
04/18/2016 09:00,2,0.264,ACTIVE,212.61,339.65,60.012,1460984403,"201051344000633","219011344069620",28.01,7.70,0,332.73,347.76,7.5,5.3,0.018,365195.9,365195.9,27229,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984406,401734.00
04/18/2016 09:00,2,0.271,ACTIVE,212.16,338.14,59.970,1460984403,"201051344000469","219011344069620",28.73,6.70,0,331.53,345.96,7.9,5.7,0.018,366458.4,366458.4,27175,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984407,401735.00
04/18/2016 09:00,2,0.256,ACTIVE,211.48,335.74,59.991,1460984403,"201051344000646","219011344069620",27.83,7.30,0,330.63,342.95,7.2,5.0,0.018,370753.1,370753.1,31733,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984408,401736.00
04/18/2016 09:00,2,0.184,ACTIVE,211.03,337.24,59.975,1460984403,"274151322000052","219011344069620",27.14,9.30,0,333.63,342.35,5.1,3.0,0.022,650340.9,650340.9,20602,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984409,401737.00
04/18/2016 09:00,2,0.256,ACTIVE,211.93,336.94,59.975,1460984403,"201051344000585","219011344069620",28.01,7.70,0,330.63,344.76,7.3,5.1,0.018,376665.2,376665.2,31737,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984409,401738.00
04/18/2016 09:00,2,0.240,ACTIVE,211.70,335.74,59.970,1460984403,"201051344001230","219011344069620",27.33,7.30,0,329.73,342.65,6.7,4.5,0.013,374580.2,374580.2,31530,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984410,401739.00
04/18/2016 09:00,2,0.256,ACTIVE,212.38,336.64,59.949,1460984403,"201051344000582","219011344069620",27.97,7.30,0,330.93,343.25,7.2,5.1,0.022,368120.7,368120.7,31708,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984411,401740.00
04/18/2016 09:00,2,0.277,ACTIVE,211.48,335.74,59.975,1460984403,"201051344000955","219011344069620",28.71,7.70,0,330.03,342.65,8.1,5.9,0.018,379708.0,379708.0,31647,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984412,401741.00
04/18/2016 09:00,2,0.092,ACTIVE,211.25,337.54,59.970,1460984403,"274151322000094","219011344069620",29.82,9.70,0,335.14,380.82,2.8,0.8,0.013,521818.5,521818.5,21510,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984413,401742.00
04/18/2016 09:00,2,0.271,ACTIVE,212.16,337.84,60.012,1460984403,"201051344000579","219011344069620",29.50,7.70,0,333.03,346.26,8.1,5.9,0.022,379940.7,379940.7,7250,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984414,401743.00
04/18/2016 09:00,2,0.270,ACTIVE,211.70,335.74,59.975,1460984403,"201051344000890","219011344069620",28.37,7.70,0,330.93,343.25,7.7,5.5,0.018,376859.7,376859.7,31669,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984415,401744.00
04/18/2016 09:00,2,0.270,ACTIVE,211.93,336.94,59.970,1460984403,"201051344000438","219011344069620",28.37,7.30,0,331.83,344.15,7.8,5.6,0.018,379008.9,379008.9,31674,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984416,401745.00
04/18/2016 09:00,2,0.293,ACTIVE,211.93,336.94,59.975,1460984403,"201051344000417","219011344069620",29.22,7.70,0,330.93,344.15,8.7,6.5,0.013,372148.0,372148.0,31825,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984417,401746.00
04/18/2016 09:00,2,0.156,ACTIVE,211.25,338.44,59.996,1460984403,"274151322000083","219011344069620",27.79,9.30,0,334.24,342.65,4.4,2.3,0.013,644577.3,644577.3,20659,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984418,401747.00
04/18/2016 09:00,2,0.168,ACTIVE,211.93,337.84,59.970,1460984403,"274151322000076","219011344069620",27.83,9.30,0,335.74,342.95,4.7,2.6,0.013,685727.2,685727.2,20660,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984419,401748.00
04/18/2016 09:00,2,0.246,ACTIVE,211.93,337.84,59.970,1460984403,"201051344000868","219011344069620",28.21,7.30,0,332.13,345.66,7.0,4.9,0.022,365588.8,365588.8,26909,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984419,401749.00
04/18/2016 09:00,2,0.154,ACTIVE,211.25,336.34,59.959,1460984403,"274151322000095","219011344069620",27.77,9.00,0,334.24,341.75,4.4,2.3,0.013,678757.5,678757.5,20560,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984420,401750.00
04/18/2016 09:00,2,0.229,ACTIVE,211.93,339.04,59.959,1460984403,"201051344000988","219011344069620",28.19,7.70,0,331.83,347.16,6.6,4.4,0.022,362940.4,362940.4,27197,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984421,401751.00
04/18/2016 09:00,2,0.248,ACTIVE,211.70,336.04,59.949,1460984403,"201051344001025","219011344069620",28.09,7.30,0,331.23,343.25,7.1,4.9,0.022,376595.1,376595.1,31717,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984422,401752.00
04/18/2016 09:00,2,0.258,ACTIVE,211.93,337.24,59.970,1460984403,"201051344000458","219011344069620",29.02,9.00,0,332.73,345.36,7.6,5.4,0.018,373532.0,373532.0,27121,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984423,401753.00
04/18/2016 09:00,2,0.264,ACTIVE,212.38,339.04,59.949,1460984403,"201051344000853","219011344069620",26.50,7.70,0,334.24,346.56,7.1,4.9,0.018,372017.0,372017.0,26715,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984424,401754.00
04/18/2016 09:00,2,0.246,ACTIVE,211.93,337.54,59.981,1460984403,"201051344000685","219011344069620",28.01,7.30,0,331.83,344.76,7.0,4.8,0.022,378589.1,378589.1,31543,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984425,401755.00
04/18/2016 09:00,2,0.240,ACTIVE,211.93,337.24,60.002,1460984403,"201051344000917","219011344069620",27.65,8.50,0,330.63,343.85,6.8,4.6,0.013,375726.1,375726.1,31544,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984426,401756.00
04/18/2016 09:00,2,0.227,ACTIVE,211.93,336.94,59.970,1460984403,"201051344001145","219011344069620",27.45,7.00,0,331.83,343.85,6.3,4.2,0.013,380863.7,380863.7,31405,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984427,401757.00
04/18/2016 09:00,2,0.260,ACTIVE,211.93,336.94,59.975,1460984403,"201051344000651","219011344069620",28.55,7.00,0,331.23,344.76,7.5,5.3,0.018,372794.0,372794.0,31771,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984428,401758.00
04/18/2016 09:00,2,0.145,ACTIVE,210.80,337.24,59.959,1460984403,"274151322000088","219011344069620",25.90,9.30,0,333.33,341.45,3.8,1.7,0.013,624150.3,624150.3,20341,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984429,401759.00
04/18/2016 09:00,2,0.109,ACTIVE,212.16,338.14,59.970,1460984403,"274151322000068","219011344069620",29.94,10.70,0,335.44,385.93,3.3,1.3,0.004,521482.1,521482.1,21718,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984430,401760.00
04/18/2016 09:00,2,0.240,ACTIVE,211.48,335.44,59.970,1460984403,"201051344001135","219011344069620",28.23,7.30,0,330.93,342.95,6.9,4.8,0.022,369171.6,369171.6,31725,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984431,401761.00
04/18/2016 09:00,2,0.260,ACTIVE,211.70,337.84,59.965,1460984403,"201051344000594","219011344069620",28.69,7.30,0,331.23,344.76,7.5,5.4,0.022,376739.2,376739.2,27157,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984432,401762.00
04/18/2016 09:00,2,0.246,ACTIVE,211.93,336.04,59.981,1460984403,"201051344001203","219011344069620",28.03,7.70,0,331.23,344.15,7.0,4.8,0.022,375763.8,375763.8,31725,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984433,401763.00
04/18/2016 09:00,2,0.152,ACTIVE,211.03,336.64,59.949,1460984403,"274151322000054","219011344069620",27.41,10.00,0,333.63,341.75,4.2,2.2,0.013,637865.5,637865.5,20366,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984434,401764.00
04/18/2016 09:00,2,0.242,ACTIVE,212.16,337.24,59.965,1460984403,"201051344000867","219011344069620",28.09,8.50,0,332.73,343.85,6.9,4.7,0.013,364930.6,364930.6,27162,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984434,401765.00
04/18/2016 09:00,2,0.279,ACTIVE,211.93,336.94,59.970,1460984403,"201051344001093","219011344069620",28.15,8.50,0,330.93,343.85,8.0,5.8,0.018,374645.1,374645.1,31597,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984435,401766.00
04/18/2016 09:00,2,0.184,ACTIVE,211.93,337.84,59.970,1460984403,"201051344000900","219011344069620",28.21,7.70,0,332.13,344.76,5.2,3.1,0.022,380382.1,380382.1,26549,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984436,401767.00
04/18/2016 09:00,2,0.260,ACTIVE,212.16,338.14,59.970,1460984403,"201051344000648","219011344069620",29.00,7.30,0,333.63,345.06,7.6,5.4,0.022,372839.6,372839.6,26854,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984437,401768.00
04/18/2016 09:00,2,0.254,ACTIVE,212.16,338.14,59.970,1460984403,"201051344000569","219011344069620",28.45,7.70,0,333.33,345.06,7.3,5.2,0.018,381581.4,381581.4,26482,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984438,401769.00
04/18/2016 09:00,2,0.242,ACTIVE,211.93,337.24,59.965,1460984403,"201051344000983","219011344069620",28.61,8.00,0,332.73,344.45,7.0,4.9,0.022,373180.2,373180.2,26954,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984439,401770.00
04/18/2016 09:00,2,0.236,ACTIVE,212.16,337.84,59.965,1460984403,"201051344001158","219011344069620",27.77,7.00,0,332.43,345.36,6.7,4.5,0.018,367933.1,367933.1,27213,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984440,401771.00
04/18/2016 09:00,2,0.273,ACTIVE,212.61,339.04,59.970,1460984403,"201051344000576","219011344069620",27.47,7.70,0,332.73,346.26,7.6,5.4,0.018,374754.1,374754.1,26627,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984441,401772.00
04/18/2016 09:00,2,0.162,ACTIVE,211.25,337.54,59.959,1460984403,"274151322000087","219011344069620",26.04,10.70,0,334.24,342.05,4.3,2.3,0.009,612031.5,612031.5,20441,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460984442,401773.00
04/18/2016 09:15,2,0.355,ACTIVE,212.16,339.34,59.981,1460985304,"201051344000645","219011344069620",28.29,9.00,0,333.03,343.25,10.2,7.9,0.053,374334.5,374334.5,26771,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985305,401774.00
04/18/2016 09:15,2,0.260,ACTIVE,211.25,336.94,59.981,1460985304,"274151322000085","219011344069620",27.65,10.00,0,334.54,341.15,7.3,5.1,0.031,640590.5,640590.5,20379,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985306,401775.00
04/18/2016 09:15,2,0.365,ACTIVE,212.16,339.95,59.975,1460985304,"201051344000633","219011344069620",28.63,7.70,0,332.13,345.36,10.6,8.3,0.057,365197.4,365197.4,27230,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985307,401776.00
04/18/2016 09:15,2,0.379,ACTIVE,211.93,338.14,59.965,1460985304,"201051344000469","219011344069620",28.73,7.00,0,331.83,342.95,11.1,8.8,0.049,366459.9,366459.9,27176,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985308,401777.00
04/18/2016 09:15,2,0.355,ACTIVE,211.03,336.94,59.970,1460985304,"201051344000646","219011344069620",29.12,7.30,0,329.43,341.15,10.5,8.2,0.044,370754.4,370754.4,31734,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985309,401778.00
04/18/2016 09:15,2,0.291,ACTIVE,211.03,338.14,59.981,1460985304,"274151322000052","219011344069620",27.57,10.00,0,333.63,342.05,8.2,6.0,0.044,650341.7,650341.7,20603,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985310,401779.00
04/18/2016 09:15,2,0.359,ACTIVE,211.25,337.24,59.970,1460985304,"201051344000585","219011344069620",29.10,8.00,0,330.63,341.75,10.7,8.4,0.053,376666.6,376666.6,31738,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985311,401780.00
04/18/2016 09:15,2,0.342,ACTIVE,211.25,336.34,59.986,1460985304,"201051344001230","219011344069620",28.49,7.70,0,328.82,342.65,9.9,7.6,0.044,374581.5,374581.5,31531,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985311,401781.00
04/18/2016 09:15,2,0.342,ACTIVE,211.70,337.54,59.975,1460985304,"201051344000582","219011344069620",29.62,7.70,0,331.23,341.75,10.3,8.0,0.044,368122.1,368122.1,31709,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985312,401782.00
04/18/2016 09:15,2,0.365,ACTIVE,211.03,336.64,59.981,1460985304,"201051344000955","219011344069620",30.22,7.70,0,330.63,340.55,11.2,8.9,0.049,379709.5,379709.5,31648,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985313,401783.00
04/18/2016 09:15,2,0.166,ACTIVE,211.25,359.18,59.981,1460985304,"274151322000094","219011344069620",33.34,10.00,0,330.33,360.69,5.6,3.5,0.031,521818.8,521818.8,21511,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985314,401784.00
04/18/2016 09:15,2,0.389,ACTIVE,211.70,337.84,59.986,1460985304,"201051344000579","219011344069620",29.26,8.00,0,333.03,342.95,11.5,9.2,0.053,379942.3,379942.3,7251,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985315,401785.00
04/18/2016 09:15,2,0.381,ACTIVE,211.03,336.64,59.981,1460985304,"201051344000890","219011344069620",28.82,8.00,0,330.33,341.15,11.2,8.8,0.049,376861.2,376861.2,31670,0,0,0,L,1122011218,0,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985316,401786.00
04/18/2016 09:15,2,0.367,ACTIVE,211.48,338.14,59.970,1460985304,"201051344000438","219011344069620",29.40,7.70,0,331.83,342.05,11.0,8.7,0.049,379010.4,379010.4,31675,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985317,401787.00
04/18/2016 09:15,2,0.404,ACTIVE,211.48,337.84,59.975,1460985304,"201051344000417","219011344069620",29.02,8.00,0,330.63,341.75,11.9,9.6,0.049,372149.7,372149.7,31826,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985318,401788.00
04/18/2016 09:15,2,0.268,ACTIVE,211.25,338.44,59.970,1460985304,"274151322000083","219011344069620",27.67,10.00,0,333.93,341.75,7.5,5.4,0.035,644578.0,644578.0,20660,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985319,401789.00
04/18/2016 09:15,2,0.266,ACTIVE,211.70,339.04,59.981,1460985304,"274151322000076","219011344069620",29.54,9.70,0,335.14,342.05,7.9,5.7,0.049,685728.0,685728.0,20661,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985320,401790.00
04/18/2016 09:15,2,0.361,ACTIVE,211.70,337.54,59.970,1460985304,"201051344000868","219011344069620",28.88,8.00,0,332.13,342.35,10.6,8.3,0.049,365590.2,365590.2,26910,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985320,401791.00
04/18/2016 09:15,2,0.270,ACTIVE,211.03,337.84,59.970,1460985304,"274151322000095","219011344069620",27.71,9.30,0,334.24,340.85,7.6,5.4,0.044,678758.2,678758.2,20561,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985321,401792.00
04/18/2016 09:15,2,0.342,ACTIVE,211.48,339.04,59.970,1460985304,"201051344000988","219011344069620",28.98,8.00,0,331.53,344.76,10.1,7.8,0.049,362941.6,362941.6,27198,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985322,401793.00
04/18/2016 09:15,2,0.357,ACTIVE,211.03,336.34,59.949,1460985304,"201051344001025","219011344069620",29.26,7.70,0,331.53,341.45,10.6,8.3,0.049,376596.5,376596.5,31718,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985323,401794.00
04/18/2016 09:15,2,0.369,ACTIVE,211.70,337.84,59.996,1460985304,"201051344000458","219011344069620",29.16,9.30,0,332.13,342.35,11.0,8.7,0.053,373533.5,373533.5,27122,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985324,401795.00
04/18/2016 09:15,2,0.346,ACTIVE,212.38,339.65,59.970,1460985304,"201051344000853","219011344069620",30.04,8.00,0,333.93,343.85,10.5,8.2,0.053,372018.4,372018.4,26716,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985325,401796.00
04/18/2016 09:15,2,0.344,ACTIVE,211.70,338.14,59.981,1460985304,"201051344000685","219011344069620",29.30,7.70,0,330.93,342.65,10.2,8.0,0.053,378590.4,378590.4,31544,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985326,401797.00
04/18/2016 09:15,2,0.344,ACTIVE,211.48,337.54,59.965,1460985304,"201051344000917","219011344069620",28.82,9.00,0,329.73,343.25,10.1,7.8,0.049,375727.4,375727.4,31545,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985327,401798.00
04/18/2016 09:15,2,0.334,ACTIVE,211.70,338.14,59.965,1460985304,"201051344001145","219011344069620",29.20,7.70,0,332.43,342.35,9.9,7.6,0.049,380865.0,380865.0,31406,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985328,401799.00
04/18/2016 09:15,2,0.365,ACTIVE,211.48,337.84,59.959,1460985304,"201051344000651","219011344069620",29.02,7.30,0,331.23,342.05,10.8,8.5,0.049,372795.5,372795.5,31772,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985329,401800.00
04/18/2016 09:15,2,0.248,ACTIVE,210.57,336.04,59.959,1460985304,"274151322000088","219011344069620",27.25,10.00,0,333.33,341.45,6.8,4.7,0.031,624150.9,624150.9,20342,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985330,401801.00
04/18/2016 09:15,2,0.184,ACTIVE,211.93,370.30,59.949,1460985304,"274151322000068","219011344069620",34.63,11.00,0,334.84,373.61,6.5,4.3,0.027,521482.5,521482.5,21719,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985331,401802.00
04/18/2016 09:15,2,0.348,ACTIVE,211.03,336.04,59.970,1460985304,"201051344001135","219011344069620",29.34,7.70,0,330.03,341.15,10.4,8.1,0.053,369172.9,369172.9,31726,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985332,401803.00
04/18/2016 09:15,2,0.371,ACTIVE,211.48,337.84,59.965,1460985304,"201051344000594","219011344069620",29.32,7.70,0,330.93,342.65,11.1,8.8,0.053,376740.7,376740.7,27158,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985332,401804.00
04/18/2016 09:15,2,0.354,ACTIVE,211.48,336.64,59.965,1460985304,"201051344001203","219011344069620",28.80,8.00,0,332.13,342.65,10.4,8.1,0.049,375765.1,375765.1,31726,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985333,401805.00
04/18/2016 09:15,2,0.264,ACTIVE,211.03,337.24,59.965,1460985304,"274151322000054","219011344069620",27.79,10.30,0,333.63,341.15,7.5,5.3,0.040,637866.2,637866.2,20367,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985334,401806.00
04/18/2016 09:15,2,0.355,ACTIVE,211.93,337.84,59.965,1460985304,"201051344000867","219011344069620",29.14,9.00,0,332.13,342.95,10.5,8.2,0.049,364932.0,364932.0,27163,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985335,401807.00
04/18/2016 09:15,2,0.393,ACTIVE,211.25,337.24,59.975,1460985304,"201051344001093","219011344069620",28.94,8.50,0,329.13,343.85,11.6,9.2,0.049,374646.7,374646.7,31598,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985336,401808.00
04/18/2016 09:15,2,0.297,ACTIVE,211.70,338.14,59.991,1460985304,"201051344000900","219011344069620",28.94,8.00,0,331.83,342.65,8.8,6.5,0.053,380383.0,380383.0,26550,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985337,401809.00
04/18/2016 09:15,2,0.379,ACTIVE,211.93,337.84,59.975,1460985304,"201051344000648","219011344069620",29.10,7.70,0,333.03,343.55,11.2,8.9,0.049,372841.1,372841.1,26855,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985338,401810.00
04/18/2016 09:15,2,0.373,ACTIVE,211.48,337.84,59.991,1460985304,"201051344000569","219011344069620",28.96,8.00,0,333.03,342.65,11.0,8.7,0.053,381582.9,381582.9,26483,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985339,401811.00
04/18/2016 09:15,2,0.348,ACTIVE,211.70,337.24,59.965,1460985304,"201051344000983","219011344069620",29.62,8.50,0,332.13,342.05,10.5,8.2,0.053,373181.6,373181.6,26955,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985340,401812.00
04/18/2016 09:15,2,0.346,ACTIVE,211.70,337.24,59.975,1460985304,"201051344001158","219011344069620",29.26,7.30,0,331.53,342.95,10.3,8.0,0.053,367934.4,367934.4,27214,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985341,401813.00
04/18/2016 09:15,2,0.367,ACTIVE,212.16,338.74,59.981,1460985304,"201051344000576","219011344069620",29.40,8.00,0,332.13,343.85,10.9,8.6,0.049,374755.6,374755.6,26628,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985342,401814.00
