ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 09:15,2,0.273,ACTIVE,211.03,337.54,59.965,1460985304,"274151322000087","219011344069620",27.39,11.00,0,333.63,341.45,7.6,5.4,0.040,612032.3,612032.3,20442,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460985343,401815.00
04/18/2016 09:30,2,0.314,ACTIVE,212.61,339.04,59.991,1460986204,"201051344000645","219011344069620",29.10,9.00,0,333.03,345.36,9.3,7.1,0.044,374336.7,374336.7,26772,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986205,401816.00
04/18/2016 09:30,2,0.229,ACTIVE,211.70,336.64,59.986,1460986204,"274151322000085","219011344069620",27.85,10.30,0,334.24,342.05,6.5,4.4,0.031,640592.0,640592.0,20380,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986206,401817.00
04/18/2016 09:30,2,0.330,ACTIVE,212.61,340.25,59.996,1460986204,"201051344000633","219011344069620",29.34,8.50,0,331.83,346.56,9.8,7.6,0.035,365199.7,365199.7,27231,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986207,401818.00
04/18/2016 09:30,2,0.346,ACTIVE,212.16,338.74,59.981,1460986204,"201051344000469","219011344069620",28.84,7.30,0,330.33,344.76,10.2,7.9,0.044,366462.3,366462.3,27177,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986208,401819.00
04/18/2016 09:30,2,0.326,ACTIVE,211.48,336.64,59.954,1460986204,"201051344000646","219011344069620",28.82,8.00,0,330.33,343.25,9.6,7.3,0.049,370756.7,370756.7,31735,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986208,401820.00
04/18/2016 09:30,2,0.258,ACTIVE,211.03,337.84,59.981,1460986204,"274151322000052","219011344069620",27.69,10.30,0,333.33,342.35,7.3,5.1,0.035,650343.4,650343.4,20604,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986209,401821.00
04/18/2016 09:30,2,0.326,ACTIVE,211.70,336.94,59.986,1460986204,"201051344000585","219011344069620",28.94,8.50,0,331.23,343.85,9.6,7.3,0.040,376668.9,376668.9,31739,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986210,401822.00
04/18/2016 09:30,2,0.311,ACTIVE,211.48,335.44,60.023,1460986204,"201051344001230","219011344069620",28.63,8.00,0,329.43,342.05,9.0,6.8,0.035,374583.6,374583.6,31532,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986211,401823.00
04/18/2016 09:30,2,0.324,ACTIVE,212.16,337.24,60.018,1460986204,"201051344000582","219011344069620",28.80,8.00,0,332.13,344.15,9.5,7.2,0.035,368124.4,368124.4,31710,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986212,401824.00
04/18/2016 09:30,2,0.352,ACTIVE,211.03,336.04,59.981,1460986204,"201051344000955","219011344069620",28.84,8.50,0,329.43,343.85,10.3,8.1,0.049,379711.9,379711.9,31649,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986213,401825.00
04/18/2016 09:30,2,0.143,ACTIVE,211.25,336.64,59.991,1460986204,"274151322000094","219011344069620",30.85,10.70,0,335.14,405.77,4.5,2.5,0.018,521819.9,521819.9,21512,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986214,401826.00
04/18/2016 09:30,2,0.361,ACTIVE,211.93,338.14,59.975,1460986204,"201051344000579","219011344069620",28.61,8.50,0,332.73,344.15,10.5,8.2,0.040,379944.8,379944.8,7252,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986215,401827.00
04/18/2016 09:30,2,0.346,ACTIVE,211.48,336.04,59.965,1460986204,"201051344000890","219011344069620",28.88,8.50,0,329.13,343.85,10.1,7.9,0.040,376863.6,376863.6,31671,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986216,401828.00
04/18/2016 09:30,2,0.336,ACTIVE,211.70,336.64,59.986,1460986204,"201051344000438","219011344069620",29.38,8.00,0,332.13,343.55,10.0,7.7,0.040,379012.7,379012.7,31676,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986217,401829.00
04/18/2016 09:30,2,0.369,ACTIVE,211.93,336.64,59.986,1460986204,"201051344000417","219011344069620",28.82,8.50,0,331.53,343.25,10.8,8.5,0.040,372152.3,372152.3,31827,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986218,401830.00
04/18/2016 09:30,2,0.234,ACTIVE,211.25,337.24,59.986,1460986204,"274151322000083","219011344069620",27.39,10.30,0,333.63,342.35,6.5,4.3,0.022,644579.5,644579.5,20661,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986218,401831.00
04/18/2016 09:30,2,0.238,ACTIVE,211.70,337.54,59.975,1460986204,"274151322000076","219011344069620",28.77,10.30,0,334.84,342.95,7.0,4.8,0.031,685729.6,685729.6,20662,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986219,401832.00
04/18/2016 09:30,2,0.322,ACTIVE,211.93,337.54,59.986,1460986204,"201051344000868","219011344069620",28.65,8.00,0,331.83,344.76,9.4,7.1,0.040,365592.4,365592.4,26911,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986220,401833.00
04/18/2016 09:30,2,0.236,ACTIVE,211.48,337.24,59.986,1460986204,"274151322000095","219011344069620",27.45,10.00,0,333.63,341.45,6.6,4.5,0.031,678759.7,678759.7,20562,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986221,401834.00
04/18/2016 09:30,2,0.311,ACTIVE,211.70,339.34,59.991,1460986204,"201051344000988","219011344069620",27.75,8.50,0,331.23,345.96,8.8,6.5,0.040,362943.7,362943.7,27199,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986222,401835.00
04/18/2016 09:30,2,0.314,ACTIVE,211.48,335.44,59.991,1460986204,"201051344001025","219011344069620",29.04,8.00,0,331.23,343.55,9.3,7.1,0.044,376598.7,376598.7,31719,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986224,401836.00
04/18/2016 09:30,2,0.340,ACTIVE,211.93,337.24,59.965,1460986204,"201051344000458","219011344069620",27.75,9.70,0,331.53,344.15,9.6,7.3,0.044,373535.9,373535.9,27123,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986224,401837.00
04/18/2016 09:30,2,0.314,ACTIVE,212.61,339.04,59.991,1460986204,"201051344000853","219011344069620",29.56,8.00,0,333.93,346.26,9.5,7.2,0.040,372020.6,372020.6,26717,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986225,401838.00
04/18/2016 09:30,2,0.311,ACTIVE,212.16,337.54,59.986,1460986204,"201051344000685","219011344069620",29.00,8.00,0,331.83,345.96,9.1,6.9,0.040,378592.6,378592.6,31545,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986226,401839.00
04/18/2016 09:30,2,0.311,ACTIVE,211.93,337.24,59.981,1460986204,"201051344000917","219011344069620",27.81,9.30,0,330.33,345.06,8.8,6.5,0.040,375729.5,375729.5,31546,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986227,401840.00
04/18/2016 09:30,2,0.297,ACTIVE,211.93,336.94,60.018,1460986204,"201051344001145","219011344069620",28.92,7.70,0,331.53,343.85,8.7,6.5,0.040,380867.0,380867.0,31407,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986228,401841.00
04/18/2016 09:30,2,0.314,ACTIVE,211.70,337.24,59.981,1460986204,"201051344000651","219011344069620",29.46,7.70,0,331.83,344.45,9.4,7.2,0.035,372797.8,372797.8,31773,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986229,401842.00
04/18/2016 09:30,2,0.209,ACTIVE,211.03,336.64,59.996,1460986204,"274151322000088","219011344069620",27.10,10.30,0,333.03,341.45,5.7,3.6,0.027,624152.2,624152.2,20343,0,0,0,L,1151911521,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986230,401843.00
04/18/2016 09:30,2,0.156,ACTIVE,212.16,340.55,59.981,1460986204,"274151322000068","219011344069620",31.43,12.00,0,335.74,414.49,5.0,2.9,0.022,521483.8,521483.8,21720,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986231,401844.00
04/18/2016 09:30,2,0.311,ACTIVE,211.25,335.44,59.981,1460986204,"201051344001135","219011344069620",29.04,8.50,0,331.23,342.95,9.2,6.9,0.044,369175.1,369175.1,31727,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986232,401845.00
04/18/2016 09:30,2,0.332,ACTIVE,211.48,337.54,59.975,1460986204,"201051344000594","219011344069620",28.90,8.50,0,330.33,344.15,9.8,7.5,0.040,376743.0,376743.0,27159,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986233,401846.00
04/18/2016 09:30,2,0.320,ACTIVE,211.70,336.34,59.991,1460986204,"201051344001203","219011344069620",27.41,8.50,0,331.83,344.76,8.9,6.7,0.040,375767.3,375767.3,31727,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986233,401847.00
04/18/2016 09:30,2,0.227,ACTIVE,211.25,337.24,59.981,1460986204,"274151322000054","219011344069620",27.19,10.70,0,332.73,341.75,6.2,4.1,0.027,637867.6,637867.6,20368,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986234,401848.00
04/18/2016 09:30,2,0.309,ACTIVE,212.16,336.64,59.981,1460986204,"201051344000867","219011344069620",29.02,9.30,0,331.83,344.15,9.1,6.9,0.040,364934.2,364934.2,27164,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986236,401849.00
04/18/2016 09:30,2,0.344,ACTIVE,211.70,336.64,59.991,1460986204,"201051344001093","219011344069620",29.02,9.00,0,330.93,343.55,10.2,7.9,0.040,374649.1,374649.1,31599,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986237,401850.00
04/18/2016 09:30,2,0.252,ACTIVE,211.93,338.14,60.028,1460986204,"201051344000900","219011344069620",28.96,8.00,0,332.13,344.15,7.4,5.2,0.035,380384.8,380384.8,26551,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986238,401851.00
04/18/2016 09:30,2,0.330,ACTIVE,212.16,337.84,59.975,1460986204,"201051344000648","219011344069620",28.98,7.70,0,332.13,345.06,9.7,7.5,0.040,372843.4,372843.4,26856,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986238,401852.00
04/18/2016 09:30,2,0.324,ACTIVE,211.93,337.84,59.986,1460986204,"201051344000569","219011344069620",28.82,8.50,0,331.53,344.45,9.5,7.3,0.040,381585.2,381585.2,26484,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986239,401853.00
04/18/2016 09:30,2,0.305,ACTIVE,212.16,337.24,59.975,1460986204,"201051344000983","219011344069620",29.24,8.50,0,330.63,343.85,9.1,6.8,0.035,373183.8,373183.8,26956,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986240,401854.00
04/18/2016 09:30,2,0.299,ACTIVE,212.16,338.14,59.991,1460986204,"201051344001158","219011344069620",29.06,7.70,0,330.63,344.76,8.8,6.6,0.044,367936.5,367936.5,27215,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986241,401855.00
04/18/2016 09:30,2,0.225,ACTIVE,211.48,336.34,59.975,1460986204,"274151322000087","219011344069620",27.59,11.30,0,333.33,342.05,6.3,4.2,0.022,612033.7,612033.7,20443,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986243,401856.00
04/18/2016 09:30,2,0.322,ACTIVE,212.16,338.44,59.996,1460986204,"201051344000576","219011344069620",29.20,8.00,0,332.13,345.36,9.6,7.3,0.040,374757.9,374757.9,26629,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460986244,401857.00
04/18/2016 09:45,2,0.354,ACTIVE,212.16,339.04,59.970,1460987103,"201051344000645","219011344069620",29.18,9.30,0,332.73,344.76,10.5,8.2,0.053,374338.5,374338.5,26773,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987105,401858.00
04/18/2016 09:45,2,0.275,ACTIVE,211.03,336.64,59.970,1460987103,"274151322000085","219011344069620",27.73,10.30,0,334.24,341.15,7.7,5.5,0.040,640593.1,640593.1,20381,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987106,401859.00
04/18/2016 09:45,2,0.381,ACTIVE,212.38,339.95,59.954,1460987103,"201051344000633","219011344069620",28.63,8.50,0,332.13,346.86,11.0,8.7,0.057,365201.6,365201.6,27232,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987106,401860.00
04/18/2016 09:45,2,0.387,ACTIVE,211.93,338.74,59.965,1460987103,"201051344000469","219011344069620",28.80,7.30,0,331.53,343.85,11.4,9.1,0.053,366464.3,366464.3,27178,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987107,401861.00
04/18/2016 09:45,2,0.365,ACTIVE,211.25,336.94,59.965,1460987103,"201051344000646","219011344069620",29.30,7.70,0,328.82,342.35,10.9,8.6,0.049,370758.6,370758.6,31736,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987108,401862.00
04/18/2016 09:45,2,0.299,ACTIVE,210.57,336.94,59.965,1460987103,"274151322000052","219011344069620",28.27,10.30,0,333.03,341.75,8.6,6.4,0.031,650344.7,650344.7,20605,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987109,401863.00
04/18/2016 09:45,2,0.367,ACTIVE,211.70,338.14,59.970,1460987103,"201051344000585","219011344069620",29.34,8.00,0,330.63,342.35,10.9,8.6,0.057,376670.8,376670.8,31740,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987110,401864.00
04/18/2016 09:45,2,0.348,ACTIVE,211.48,336.64,59.970,1460987103,"201051344001230","219011344069620",29.00,8.00,0,329.43,341.15,10.2,8.0,0.049,374585.4,374585.4,31533,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987111,401865.00
04/18/2016 09:45,2,0.361,ACTIVE,211.93,338.14,59.933,1460987103,"201051344000582","219011344069620",29.34,8.00,0,330.93,342.35,10.8,8.5,0.053,368126.2,368126.2,31711,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987112,401866.00
04/18/2016 09:45,2,0.377,ACTIVE,211.25,336.64,59.970,1460987103,"201051344000955","219011344069620",30.20,8.00,0,328.52,341.15,11.6,9.3,0.053,379714.0,379714.0,31650,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987113,401867.00
04/18/2016 09:45,2,0.174,ACTIVE,210.80,367.60,59.965,1460987103,"274151322000094","219011344069620",34.37,10.70,0,333.93,371.51,6.1,3.9,0.027,521820.6,521820.6,21513,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987114,401868.00
04/18/2016 09:45,2,0.391,ACTIVE,211.70,337.84,59.975,1460987103,"201051344000579","219011344069620",30.02,8.50,0,332.43,343.55,11.9,9.6,0.053,379947.0,379947.0,7253,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987115,401869.00
04/18/2016 09:45,2,0.375,ACTIVE,211.48,336.94,59.970,1460987103,"201051344000890","219011344069620",30.10,8.50,0,330.93,341.75,11.4,9.1,0.049,376865.7,376865.7,31672,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987116,401870.00
04/18/2016 09:45,2,0.379,ACTIVE,211.70,337.54,59.975,1460987103,"201051344000438","219011344069620",29.26,7.70,0,330.93,342.65,11.2,8.9,0.053,379014.8,379014.8,31677,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987116,401871.00
04/18/2016 09:45,2,0.412,ACTIVE,211.70,337.54,59.970,1460987103,"201051344000417","219011344069620",29.12,8.50,0,330.93,343.25,12.2,9.9,0.044,372154.5,372154.5,31828,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987117,401872.00
04/18/2016 09:45,2,0.281,ACTIVE,211.03,337.24,59.970,1460987103,"274151322000083","219011344069620",27.71,10.30,0,333.63,341.75,7.9,5.7,0.040,644580.7,644580.7,20662,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987118,401873.00
04/18/2016 09:45,2,0.283,ACTIVE,211.48,337.54,59.975,1460987103,"274151322000076","219011344069620",28.84,10.30,0,334.84,342.05,8.3,6.1,0.044,685730.9,685730.9,20663,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987119,401874.00
04/18/2016 09:45,2,0.369,ACTIVE,211.93,338.14,59.981,1460987103,"201051344000868","219011344069620",28.82,8.00,0,331.23,344.45,10.8,8.5,0.057,365594.3,365594.3,26912,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987120,401875.00
04/18/2016 09:45,2,0.273,ACTIVE,210.80,336.64,59.970,1460987103,"274151322000095","219011344069620",28.21,10.00,0,333.63,340.85,7.8,5.6,0.044,678760.9,678760.9,20563,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987121,401876.00
04/18/2016 09:45,2,0.350,ACTIVE,211.93,339.65,60.023,1460987103,"201051344000988","219011344069620",28.96,8.50,0,331.53,344.76,10.3,8.0,0.057,362945.5,362945.5,27200,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987122,401877.00
04/18/2016 09:45,2,0.361,ACTIVE,211.48,336.34,59.981,1460987103,"201051344001025","219011344069620",29.30,7.70,0,330.93,342.35,10.8,8.5,0.057,376600.6,376600.6,31720,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987123,401878.00
04/18/2016 09:45,2,0.381,ACTIVE,211.70,337.84,59.981,1460987103,"201051344000458","219011344069620",29.08,9.70,0,332.13,343.55,11.2,8.9,0.053,373537.8,373537.8,27124,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987124,401879.00
04/18/2016 09:45,2,0.367,ACTIVE,212.38,339.34,59.986,1460987103,"201051344000853","219011344069620",28.98,8.50,0,333.33,345.06,10.8,8.5,0.053,372022.5,372022.5,26718,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987125,401880.00
04/18/2016 09:45,2,0.350,ACTIVE,211.93,338.74,59.986,1460987103,"201051344000685","219011344069620",29.54,8.00,0,330.63,342.95,10.5,8.2,0.053,378594.4,378594.4,31546,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987126,401881.00
04/18/2016 09:45,2,0.352,ACTIVE,211.48,337.24,59.996,1460987103,"201051344000917","219011344069620",28.77,9.30,0,329.73,343.25,10.3,8.0,0.053,375731.3,375731.3,31547,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987127,401882.00
04/18/2016 09:45,2,0.322,ACTIVE,211.70,337.24,59.991,1460987103,"201051344001145","219011344069620",30.40,7.70,0,331.83,342.65,10.0,7.7,0.049,380868.8,380868.8,31408,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987128,401883.00
04/18/2016 09:45,2,0.385,ACTIVE,211.48,337.84,60.018,1460987103,"201051344000651","219011344069620",27.95,7.70,0,331.23,343.25,10.9,8.6,0.049,372799.7,372799.7,31774,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987128,401884.00
04/18/2016 09:45,2,0.254,ACTIVE,210.35,336.04,59.991,1460987103,"274151322000088","219011344069620",27.73,10.30,0,333.03,340.85,7.2,5.0,0.027,624153.2,624153.2,20344,0,0,0,L,1151911521,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987130,401885.00
04/18/2016 09:45,2,0.191,ACTIVE,211.48,379.32,59.991,1460987103,"274151322000068","219011344069620",35.42,11.70,0,335.44,382.03,6.9,4.7,0.031,521484.7,521484.7,21721,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987130,401886.00
04/18/2016 09:45,2,0.359,ACTIVE,211.25,336.04,60.007,1460987103,"201051344001135","219011344069620",29.14,8.00,0,330.63,341.15,10.7,8.4,0.053,369177.0,369177.0,31728,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987131,401887.00
04/18/2016 09:45,2,0.379,ACTIVE,211.25,338.14,59.986,1460987103,"201051344000594","219011344069620",29.40,8.50,0,330.33,342.65,11.3,9.0,0.053,376745.0,376745.0,27160,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987132,401888.00
04/18/2016 09:45,2,0.361,ACTIVE,211.70,336.64,59.986,1460987103,"201051344001203","219011344069620",28.57,8.50,0,332.13,342.95,10.5,8.2,0.053,375769.1,375769.1,31728,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987133,401889.00
04/18/2016 09:45,2,0.271,ACTIVE,210.57,335.14,59.991,1460987103,"274151322000054","219011344069620",27.93,10.70,0,333.33,340.55,7.7,5.5,0.035,637868.8,637868.8,20369,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987134,401890.00
04/18/2016 09:45,2,0.361,ACTIVE,212.16,337.84,59.991,1460987103,"201051344000867","219011344069620",29.16,9.30,0,331.53,343.25,10.7,8.4,0.049,364936.0,364936.0,27165,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987135,401891.00
04/18/2016 09:45,2,0.400,ACTIVE,211.48,338.14,59.996,1460987103,"201051344001093","219011344069620",28.86,9.00,0,330.63,342.05,11.8,9.4,0.049,374651.2,374651.2,31600,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987136,401892.00
04/18/2016 09:45,2,0.301,ACTIVE,211.48,338.44,59.986,1460987103,"201051344000900","219011344069620",29.26,8.50,0,331.83,343.25,8.9,6.7,0.057,380386.2,380386.2,26552,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987137,401893.00
04/18/2016 09:45,2,0.381,ACTIVE,211.93,338.14,59.996,1460987103,"201051344000648","219011344069620",29.24,8.00,0,332.73,343.85,11.3,9.0,0.057,372845.4,372845.4,26857,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987138,401894.00
04/18/2016 09:45,2,0.379,ACTIVE,211.93,338.14,60.002,1460987103,"201051344000569","219011344069620",28.96,8.50,0,332.13,342.95,11.2,8.9,0.057,381587.1,381587.1,26485,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987139,401895.00
04/18/2016 09:45,2,0.359,ACTIVE,211.70,338.14,59.991,1460987103,"201051344000983","219011344069620",29.10,8.50,0,331.23,342.95,10.7,8.4,0.057,373185.6,373185.6,26957,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987140,401896.00
04/18/2016 09:45,2,0.350,ACTIVE,211.93,338.44,59.986,1460987103,"201051344001158","219011344069620",29.60,7.70,0,331.53,344.45,10.5,8.2,0.053,367938.3,367938.3,27216,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987141,401897.00
04/18/2016 09:45,2,0.381,ACTIVE,212.16,339.04,59.996,1460987103,"201051344000576","219011344069620",28.43,8.50,0,332.13,343.85,11.0,8.7,0.053,374759.9,374759.9,26630,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987141,401898.00
04/18/2016 09:45,2,0.279,ACTIVE,210.80,336.64,59.970,1460987103,"274151322000087","219011344069620",27.57,11.30,0,333.63,341.45,7.8,5.6,0.035,612034.9,612034.9,20444,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460987143,401899.00
04/18/2016 10:00,2,0.514,ACTIVE,212.38,340.85,59.996,1460988003,"201051344000645","219011344069620",29.26,9.70,0,332.43,346.56,15.3,12.8,0.093,374340.9,374340.9,26774,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988004,401900.00
04/18/2016 10:00,2,0.414,ACTIVE,211.03,338.44,59.944,1460988003,"274151322000085","219011344069620",28.57,10.70,0,333.93,342.95,12.0,9.7,0.066,640594.8,640594.8,20382,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988005,401901.00
04/18/2016 10:00,2,0.520,ACTIVE,212.38,342.05,59.986,1460988003,"201051344000633","219011344069620",30.30,8.50,0,331.83,348.66,15.9,13.4,0.097,365204.1,365204.1,27233,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988006,401902.00
04/18/2016 10:00,2,0.537,ACTIVE,211.93,340.25,59.954,1460988003,"201051344000469","219011344069620",29.72,7.70,0,330.63,346.86,16.1,13.6,0.102,366466.9,366466.9,27179,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988007,401903.00
04/18/2016 10:00,2,0.520,ACTIVE,211.03,338.44,59.959,1460988003,"201051344000646","219011344069620",29.52,8.00,0,330.93,345.36,15.6,13.1,0.097,370761.0,370761.0,31737,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988008,401904.00
04/18/2016 10:00,2,0.436,ACTIVE,210.80,339.04,59.959,1460988003,"274151322000052","219011344069620",29.32,10.70,0,333.33,343.55,12.9,10.6,0.080,650346.6,650346.6,20606,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988009,401905.00
04/18/2016 10:00,2,0.533,ACTIVE,211.48,339.04,59.944,1460988003,"201051344000585","219011344069620",28.77,8.50,0,330.93,345.96,15.6,13.1,0.093,376673.3,376673.3,31741,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988010,401906.00
04/18/2016 10:00,2,0.521,ACTIVE,211.25,338.14,59.959,1460988003,"201051344001230","219011344069620",28.27,8.50,0,330.93,344.45,14.9,12.5,0.088,374587.7,374587.7,31534,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988011,401907.00
04/18/2016 10:00,2,0.510,ACTIVE,211.93,339.04,59.944,1460988003,"201051344000582","219011344069620",30.04,8.50,0,331.83,345.66,15.5,13.1,0.093,368128.7,368128.7,31712,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988012,401908.00
04/18/2016 10:00,2,0.547,ACTIVE,210.80,337.84,59.986,1460988003,"201051344000955","219011344069620",29.38,8.50,0,330.33,346.56,16.3,13.8,0.102,379716.7,379716.7,31651,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988013,401909.00
04/18/2016 10:00,2,0.227,ACTIVE,211.25,437.03,59.954,1460988003,"274151322000094","219011344069620",41.59,11.70,0,334.54,440.64,9.5,7.3,0.049,521821.9,521821.9,21514,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988013,401910.00
04/18/2016 10:00,2,0.549,ACTIVE,211.93,339.95,59.981,1460988003,"201051344000579","219011344069620",30.10,9.00,0,332.13,347.76,16.8,14.3,0.097,379949.7,379949.7,7254,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988014,401911.00
04/18/2016 10:00,2,0.543,ACTIVE,211.48,338.44,59.996,1460988003,"201051344000890","219011344069620",29.30,8.50,0,330.93,347.46,16.1,13.6,0.093,376868.3,376868.3,31673,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988015,401912.00
04/18/2016 10:00,2,0.523,ACTIVE,211.48,338.44,59.981,1460988003,"201051344000438","219011344069620",30.32,8.50,0,331.83,345.36,16.1,13.6,0.093,379017.4,379017.4,31678,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988016,401913.00
04/18/2016 10:00,2,0.549,ACTIVE,211.48,338.74,59.991,1460988003,"201051344000417","219011344069620",30.38,8.50,0,331.23,345.06,16.9,14.4,0.088,372157.3,372157.3,31829,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988017,401914.00
04/18/2016 10:00,2,0.420,ACTIVE,211.03,340.55,59.959,1460988003,"274151322000083","219011344069620",28.75,10.30,0,333.63,343.55,12.3,9.9,0.066,644582.4,644582.4,20663,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988018,401915.00
04/18/2016 10:00,2,0.439,ACTIVE,211.70,339.04,59.944,1460988003,"274151322000076","219011344069620",29.28,10.30,0,334.54,344.15,13.0,10.7,0.075,685732.7,685732.7,20664,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988019,401916.00
04/18/2016 10:00,2,0.535,ACTIVE,211.70,339.34,59.954,1460988003,"201051344000868","219011344069620",28.51,8.50,0,331.53,345.96,15.5,13.0,0.097,365596.8,365596.8,26913,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988020,401917.00
04/18/2016 10:00,2,0.418,ACTIVE,211.03,339.34,59.959,1460988003,"274151322000095","219011344069620",29.70,10.30,0,333.33,343.25,12.5,10.2,0.071,678762.7,678762.7,20564,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988021,401918.00
04/18/2016 10:00,2,0.498,ACTIVE,211.70,341.15,59.959,1460988003,"201051344000988","219011344069620",30.10,9.00,0,330.63,348.06,15.2,12.8,0.097,362947.8,362947.8,27201,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988022,401919.00
04/18/2016 10:00,2,0.516,ACTIVE,211.25,337.84,59.954,1460988003,"201051344001025","219011344069620",29.88,8.00,0,330.93,346.86,15.7,13.2,0.093,376603.1,376603.1,31721,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988023,401920.00
04/18/2016 10:00,2,0.529,ACTIVE,211.70,339.34,59.959,1460988003,"201051344000458","219011344069620",29.94,10.00,0,331.83,345.96,16.1,13.6,0.102,373540.4,373540.4,27125,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988024,401921.00
04/18/2016 10:00,2,0.516,ACTIVE,212.16,340.85,59.928,1460988003,"201051344000853","219011344069620",30.34,8.50,0,333.33,348.06,15.9,13.4,0.102,372025.0,372025.0,26719,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988025,401922.00
04/18/2016 10:00,2,0.490,ACTIVE,211.48,338.44,59.938,1460988003,"201051344000685","219011344069620",30.75,8.50,0,331.23,345.66,15.3,12.8,0.093,378596.9,378596.9,31547,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988025,401923.00
04/18/2016 10:00,2,0.508,ACTIVE,211.48,339.34,59.970,1460988003,"201051344000917","219011344069620",29.50,9.70,0,330.63,345.36,15.2,12.7,0.088,375733.6,375733.6,31548,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988026,401924.00
04/18/2016 10:00,2,0.504,ACTIVE,211.70,338.74,59.965,1460988003,"201051344001145","219011344069620",29.52,8.00,0,331.83,345.66,15.1,12.6,0.093,380871.1,380871.1,31409,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988027,401925.00
04/18/2016 10:00,2,0.523,ACTIVE,211.48,338.44,59.901,1460988003,"201051344000651","219011344069620",30.10,8.00,0,330.93,345.36,16.0,13.5,0.088,372802.3,372802.3,31775,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988028,401926.00
04/18/2016 10:00,2,0.406,ACTIVE,210.57,338.14,59.944,1460988003,"274151322000088","219011344069620",27.87,10.70,0,333.03,342.65,11.5,9.2,0.071,624154.8,624154.8,20345,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988029,401927.00
04/18/2016 10:00,2,0.285,ACTIVE,211.70,411.18,59.949,1460988003,"274151322000068","219011344069620",38.82,12.70,0,334.84,426.81,11.2,8.9,0.057,521486.2,521486.2,21722,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988030,401928.00
04/18/2016 10:00,2,0.516,ACTIVE,211.25,337.84,59.922,1460988003,"201051344001135","219011344069620",29.82,8.50,0,330.63,344.15,15.6,13.1,0.097,369179.4,369179.4,31729,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988031,401929.00
04/18/2016 10:00,2,0.545,ACTIVE,211.48,339.65,59.928,1460988003,"201051344000594","219011344069620",29.36,9.00,0,330.93,346.56,16.2,13.8,0.102,376747.6,376747.6,27161,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988032,401930.00
04/18/2016 10:00,2,0.516,ACTIVE,211.48,338.44,59.975,1460988003,"201051344001203","219011344069620",29.66,8.50,0,331.53,346.26,15.5,13.1,0.093,375771.5,375771.5,31729,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988033,401931.00
04/18/2016 10:00,2,0.412,ACTIVE,210.80,336.64,59.938,1460988003,"274151322000054","219011344069620",29.20,11.00,0,333.33,343.25,12.2,9.8,0.066,637870.5,637870.5,20370,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988034,401932.00
04/18/2016 10:00,2,0.508,ACTIVE,212.16,339.65,59.981,1460988003,"201051344000867","219011344069620",30.42,9.70,0,331.83,346.26,15.7,13.2,0.093,364938.5,364938.5,27166,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988034,401933.00
04/18/2016 10:00,2,0.576,ACTIVE,211.48,339.04,59.959,1460988003,"201051344001093","219011344069620",25.64,9.30,0,330.93,344.76,15.0,12.6,0.084,374653.8,374653.8,31601,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988036,401934.00
04/18/2016 10:00,2,0.488,ACTIVE,211.70,340.55,59.938,1460988003,"201051344000900","219011344069620",26.88,8.50,0,331.23,345.96,13.3,10.9,0.093,380388.2,380388.2,26553,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988037,401935.00
04/18/2016 10:00,2,0.537,ACTIVE,211.93,339.34,59.970,1460988003,"201051344000648","219011344069620",30.02,8.00,0,332.43,346.86,16.3,13.8,0.097,372848.0,372848.0,26858,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988038,401936.00
04/18/2016 10:00,2,0.523,ACTIVE,211.93,340.25,59.944,1460988003,"201051344000569","219011344069620",30.43,9.00,0,332.13,346.86,16.2,13.7,0.102,381589.7,381589.7,26486,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988038,401937.00
04/18/2016 10:00,2,0.520,ACTIVE,211.93,339.65,59.938,1460988003,"201051344000983","219011344069620",29.62,9.00,0,331.83,346.56,15.6,13.1,0.106,373188.1,373188.1,26958,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988039,401938.00
04/18/2016 10:00,2,0.518,ACTIVE,211.93,339.95,59.965,1460988003,"201051344001158","219011344069620",29.42,8.00,0,331.83,349.26,15.4,13.0,0.102,367940.7,367940.7,27217,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988040,401939.00
04/18/2016 10:00,2,0.521,ACTIVE,212.38,340.55,59.970,1460988003,"201051344000576","219011344069620",30.42,9.00,0,331.53,347.16,16.1,13.6,0.088,374762.4,374762.4,26631,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988041,401940.00
04/18/2016 10:00,2,0.434,ACTIVE,211.25,338.14,59.965,1460988003,"274151322000087","219011344069620",27.71,11.70,0,333.33,343.85,12.2,9.9,0.062,612036.7,612036.7,20445,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988042,401941.00
04/18/2016 10:15,2,0.682,ACTIVE,211.93,342.05,59.981,1460988903,"201051344000645","219011344069620",29.56,10.00,0,333.63,351.37,20.4,17.8,0.146,374344.9,374344.9,26775,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988905,401942.00
04/18/2016 10:15,2,0.572,ACTIVE,210.12,339.95,59.949,1460988903,"274151322000085","219011344069620",29.18,11.00,0,333.63,345.96,16.9,14.4,0.097,640598.0,640598.0,20383,0,0,0,L,1151911521,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988905,401943.00
04/18/2016 10:15,2,0.676,ACTIVE,212.16,342.95,59.981,1460988903,"201051344000633","219011344069620",30.73,9.30,0,331.83,352.57,21.1,18.4,0.146,365208.3,365208.3,27234,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988906,401944.00
04/18/2016 10:15,2,0.689,ACTIVE,211.48,341.45,59.965,1460988903,"201051344000469","219011344069620",30.47,8.00,0,331.53,350.77,21.3,18.6,0.150,366471.1,366471.1,27180,0,0,0,L,1122011218,0,120.20,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988907,401945.00
04/18/2016 10:15,2,0.664,ACTIVE,210.80,339.95,59.986,1460988903,"201051344000646","219011344069620",30.57,8.00,0,329.73,348.96,20.6,18.0,0.141,370765.1,370765.1,31738,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988908,401946.00
04/18/2016 10:15,2,0.590,ACTIVE,210.12,339.65,59.959,1460988903,"274151322000052","219011344069620",30.02,10.70,0,332.73,346.56,18.0,15.4,0.110,650350.0,650350.0,20607,0,0,0,L,1151911521,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988909,401947.00
04/18/2016 10:15,2,0.678,ACTIVE,211.03,340.25,59.954,1460988903,"201051344000585","219011344069620",30.51,9.00,0,331.23,349.56,21.0,18.3,0.150,376677.4,376677.4,31742,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988910,401948.00
04/18/2016 10:15,2,0.662,ACTIVE,211.03,339.95,59.944,1460988903,"201051344001230","219011344069620",30.02,9.00,0,329.43,349.86,20.1,17.5,0.141,374591.6,374591.6,31535,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988911,401949.00
04/18/2016 10:15,2,0.662,ACTIVE,211.70,340.85,59.954,1460988903,"201051344000582","219011344069620",30.53,9.00,0,332.13,349.56,20.5,17.9,0.137,368132.7,368132.7,31713,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988912,401950.00
04/18/2016 10:15,2,0.691,ACTIVE,210.80,339.04,59.949,1460988903,"201051344000955","219011344069620",30.67,9.00,0,329.43,348.06,21.5,18.8,0.146,379720.9,379720.9,31652,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988913,401951.00
04/18/2016 10:15,2,0.377,ACTIVE,210.35,425.61,59.970,1460988903,"274151322000094","219011344069620",40.14,12.30,0,333.93,457.47,15.3,12.8,0.093,521824.4,521824.4,21515,0,0,0,L,1151911521,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988914,401952.00
04/18/2016 10:15,2,0.711,ACTIVE,211.70,341.75,59.975,1460988903,"201051344000579","219011344069620",30.49,9.30,0,332.73,352.27,22.0,19.3,0.150,379954.0,379954.0,7255,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988915,401953.00
04/18/2016 10:15,2,0.701,ACTIVE,210.80,339.34,59.912,1460988903,"201051344000890","219011344069620",30.43,9.30,0,330.63,348.66,21.6,18.9,0.141,376872.5,376872.5,31674,0,0,0,L,1122011218,0,121.10,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988916,401954.00
04/18/2016 10:15,2,0.686,ACTIVE,211.25,339.95,59.912,1460988903,"201051344000438","219011344069620",30.77,8.50,0,331.23,352.57,21.4,18.7,0.141,379021.6,379021.6,31679,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988917,401955.00
04/18/2016 10:15,2,0.711,ACTIVE,211.25,340.25,59.954,1460988903,"201051344000417","219011344069620",30.42,9.00,0,331.23,349.26,21.9,19.2,0.146,372161.6,372161.6,31830,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988918,401956.00
04/18/2016 10:15,2,0.578,ACTIVE,210.57,340.85,59.949,1460988903,"274151322000083","219011344069620",29.38,11.00,0,333.03,346.26,17.2,14.7,0.115,644585.6,644585.6,20664,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988919,401957.00
04/18/2016 10:15,2,0.602,ACTIVE,211.03,341.75,59.912,1460988903,"274151322000076","219011344069620",30.34,10.70,0,334.24,346.86,18.5,15.9,0.115,685736.2,685736.2,20665,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988920,401958.00
