ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 10:15,2,0.695,ACTIVE,211.70,341.15,59.975,1460988903,"201051344000868","219011344069620",29.52,9.00,0,331.53,350.47,20.8,18.2,0.146,365600.9,365600.9,26914,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988920,401959.00
04/18/2016 10:15,2,0.596,ACTIVE,210.57,337.54,59.959,1460988903,"274151322000095","219011344069620",29.46,10.70,0,333.03,346.56,17.8,15.2,0.110,678766.0,678766.0,20565,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988921,401960.00
04/18/2016 10:15,2,0.670,ACTIVE,211.48,343.25,59.949,1460988903,"201051344000988","219011344069620",30.22,9.30,0,331.53,352.57,20.5,17.9,0.159,362951.9,362951.9,27202,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988922,401961.00
04/18/2016 10:15,2,0.674,ACTIVE,211.03,338.74,59.991,1460988903,"201051344001025","219011344069620",30.51,8.50,0,330.93,348.96,20.8,18.2,0.141,376607.2,376607.2,31722,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988923,401962.00
04/18/2016 10:15,2,0.684,ACTIVE,211.70,341.45,59.986,1460988903,"201051344000458","219011344069620",30.45,10.30,0,331.23,350.77,21.2,18.5,0.146,373544.6,373544.6,27126,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988924,401963.00
04/18/2016 10:15,2,0.668,ACTIVE,212.38,343.25,59.959,1460988903,"201051344000853","219011344069620",30.71,9.30,0,333.33,351.67,20.8,18.2,0.150,372029.1,372029.1,26720,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988925,401964.00
04/18/2016 10:15,2,0.666,ACTIVE,211.48,340.55,59.965,1460988903,"201051344000685","219011344069620",30.22,8.50,0,330.63,349.86,20.5,17.8,0.146,378600.9,378600.9,31548,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988926,401965.00
04/18/2016 10:15,2,0.662,ACTIVE,211.25,340.55,59.986,1460988903,"201051344000917","219011344069620",29.94,10.00,0,330.03,349.56,20.1,17.5,0.146,375737.6,375737.6,31549,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988927,401966.00
04/18/2016 10:15,2,0.656,ACTIVE,211.48,340.55,59.996,1460988903,"201051344001145","219011344069620",30.43,8.50,0,331.53,350.17,20.3,17.6,0.141,380875.0,380875.0,31410,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988928,401967.00
04/18/2016 10:15,2,0.668,ACTIVE,211.25,340.25,59.996,1460988903,"201051344000651","219011344069620",30.83,8.00,0,331.53,348.96,20.9,18.2,0.146,372806.4,372806.4,31776,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988929,401968.00
04/18/2016 10:15,2,0.551,ACTIVE,210.12,338.44,59.965,1460988903,"274151322000088","219011344069620",29.12,10.70,0,332.43,345.06,16.2,13.7,0.093,624157.8,624157.8,20346,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988929,401969.00
04/18/2016 10:15,2,0.393,ACTIVE,211.25,424.11,59.970,1460988903,"274151322000068","219011344069620",39.98,13.30,0,334.84,444.54,15.9,13.4,0.088,521489.1,521489.1,21723,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988930,401970.00
04/18/2016 10:15,2,0.658,ACTIVE,211.03,338.44,59.965,1460988903,"201051344001135","219011344069620",30.89,9.00,0,330.93,348.36,20.6,18.0,0.141,369183.5,369183.5,31730,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988931,401971.00
04/18/2016 10:15,2,0.703,ACTIVE,211.25,341.15,59.907,1460988903,"201051344000594","219011344069620",29.98,9.30,0,331.53,351.07,21.3,18.7,0.150,376751.9,376751.9,27162,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988932,401972.00
04/18/2016 10:15,2,0.656,ACTIVE,211.48,339.34,59.922,1460988903,"201051344001203","219011344069620",30.87,9.30,0,331.53,349.86,20.5,17.9,0.146,375775.6,375775.6,31730,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988933,401973.00
04/18/2016 10:15,2,0.568,ACTIVE,210.35,338.44,59.986,1460988903,"274151322000054","219011344069620",29.60,11.30,0,332.13,345.96,17.1,14.5,0.106,637873.7,637873.7,20371,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988934,401974.00
04/18/2016 10:15,2,0.674,ACTIVE,211.93,341.15,59.933,1460988903,"201051344000867","219011344069620",30.55,10.00,0,332.13,349.86,20.9,18.2,0.137,364942.6,364942.6,27167,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988935,401975.00
04/18/2016 10:15,2,0.697,ACTIVE,211.25,340.55,60.002,1460988903,"201051344001093","219011344069620",30.40,9.30,0,331.23,349.26,21.5,18.8,0.137,374658.1,374658.1,31602,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988936,401976.00
04/18/2016 10:15,2,0.627,ACTIVE,211.70,341.75,59.981,1460988903,"201051344000900","219011344069620",30.10,9.30,0,332.43,350.17,19.1,16.6,0.141,380391.9,380391.9,26554,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988937,401977.00
04/18/2016 10:15,2,0.691,ACTIVE,211.93,341.15,59.938,1460988903,"201051344000648","219011344069620",30.20,8.50,0,333.03,351.07,21.2,18.5,0.141,372852.3,372852.3,26859,0,0,0,L,1122011218,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988938,401978.00
04/18/2016 10:15,2,0.695,ACTIVE,211.93,342.05,59.981,1460988903,"201051344000569","219011344069620",30.20,9.30,0,332.13,350.77,21.3,18.6,0.150,381593.9,381593.9,26487,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988939,401979.00
04/18/2016 10:15,2,0.660,ACTIVE,211.93,341.45,59.970,1460988903,"201051344000983","219011344069620",30.71,9.70,0,332.13,350.47,20.6,17.9,0.146,373192.1,373192.1,26959,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988940,401980.00
04/18/2016 10:15,2,0.668,ACTIVE,211.70,340.85,59.959,1460988903,"201051344001158","219011344069620",30.20,9.00,0,332.13,351.07,20.5,17.9,0.146,367944.8,367944.8,27218,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988941,401981.00
04/18/2016 10:15,2,0.686,ACTIVE,212.16,342.65,59.959,1460988903,"201051344000576","219011344069620",30.28,9.30,0,332.13,351.67,21.0,18.4,0.146,374766.6,374766.6,26632,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988942,401982.00
04/18/2016 10:15,2,0.572,ACTIVE,210.80,336.94,59.981,1460988903,"274151322000087","219011344069620",29.20,12.30,0,333.03,346.26,16.9,14.4,0.093,612039.9,612039.9,20446,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460988943,401983.00
04/18/2016 10:30,2,0.705,ACTIVE,212.61,342.95,59.970,1460989804,"201051344000645","219011344069620",30.26,10.30,0,333.03,356.18,21.6,19.0,0.150,374350.1,374350.1,26776,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989805,401984.00
04/18/2016 10:30,2,0.605,ACTIVE,211.25,342.05,59.949,1460989804,"274151322000085","219011344069620",29.36,11.30,0,330.33,348.36,18.0,15.4,0.110,640602.1,640602.1,20384,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989806,401985.00
04/18/2016 10:30,2,0.715,ACTIVE,212.61,344.45,59.991,1460989804,"201051344000633","219011344069620",30.32,9.70,0,332.43,356.78,21.9,19.3,0.159,365213.5,365213.5,27235,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989807,401986.00
04/18/2016 10:30,2,0.721,ACTIVE,212.38,342.95,59.981,1460989804,"201051344000469","219011344069620",30.24,9.00,0,331.23,355.28,22.1,19.4,0.159,366476.4,366476.4,27181,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989808,401987.00
04/18/2016 10:30,2,0.699,ACTIVE,211.25,340.85,59.981,1460989804,"201051344000646","219011344069620",30.42,9.00,0,329.73,352.57,21.5,18.8,0.155,370770.2,370770.2,31739,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989808,401988.00
04/18/2016 10:30,2,0.641,ACTIVE,210.80,339.04,59.938,1460989804,"274151322000052","219011344069620",29.34,11.00,0,330.93,349.26,19.0,16.4,0.110,650354.5,650354.5,20608,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989809,401989.00
04/18/2016 10:30,2,0.707,ACTIVE,211.70,341.15,59.938,1460989804,"201051344000585","219011344069620",30.49,9.30,0,330.93,353.17,21.9,19.2,0.146,376682.6,376682.6,31743,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989810,401990.00
04/18/2016 10:30,2,0.676,ACTIVE,211.48,339.65,59.954,1460989804,"201051344001230","219011344069620",30.53,9.30,0,329.73,352.87,21.0,18.3,0.146,374596.6,374596.6,31536,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989811,401991.00
04/18/2016 10:30,2,0.691,ACTIVE,212.16,341.15,59.954,1460989804,"201051344000582","219011344069620",30.53,9.30,0,330.93,353.77,21.4,18.8,0.146,368137.8,368137.8,31714,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989812,401992.00
04/18/2016 10:30,2,0.721,ACTIVE,211.03,340.25,59.986,1460989804,"201051344000955","219011344069620",30.42,9.30,0,329.73,352.87,22.2,19.5,0.155,379726.2,379726.2,31653,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989813,401993.00
04/18/2016 10:30,2,0.391,ACTIVE,211.25,425.31,59.965,1460989804,"274151322000094","219011344069620",40.16,13.00,0,335.14,446.35,16.0,13.5,0.097,521828.1,521828.1,21516,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989814,401994.00
04/18/2016 10:30,2,0.736,ACTIVE,212.38,342.05,59.965,1460989804,"201051344000579","219011344069620",30.59,10.00,0,333.03,356.48,22.8,20.1,0.159,379959.5,379959.5,7256,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989815,401995.00
04/18/2016 10:30,2,0.734,ACTIVE,211.25,339.34,59.975,1460989804,"201051344000890","219011344069620",30.20,9.70,0,329.73,352.87,22.4,19.7,0.150,376877.9,376877.9,31675,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989816,401996.00
04/18/2016 10:30,2,0.697,ACTIVE,211.70,342.05,59.954,1460989804,"201051344000438","219011344069620",31.23,9.00,0,330.63,355.58,22.1,19.4,0.146,379026.9,379026.9,31680,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989817,401997.00
04/18/2016 10:30,2,0.730,ACTIVE,211.70,340.85,59.996,1460989804,"201051344000417","219011344069620",30.55,9.30,0,330.03,352.57,22.7,20.0,0.150,372167.0,372167.0,31831,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989817,401998.00
04/18/2016 10:30,2,0.617,ACTIVE,211.25,341.45,59.970,1460989804,"274151322000083","219011344069620",29.30,11.30,0,330.63,349.86,18.3,15.7,0.124,644589.9,644589.9,20665,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989818,401999.00
04/18/2016 10:30,2,0.643,ACTIVE,211.70,342.65,59.986,1460989804,"274151322000076","219011344069620",30.00,11.00,0,331.83,350.17,19.5,16.9,0.128,685740.9,685740.9,20666,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989819,402000.00
04/18/2016 10:30,2,0.721,ACTIVE,212.16,342.35,59.954,1460989804,"201051344000868","219011344069620",29.92,9.30,0,331.83,354.67,21.9,19.2,0.155,365606.1,365606.1,26915,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989820,402001.00
04/18/2016 10:30,2,0.623,ACTIVE,211.03,341.75,59.991,1460989804,"274151322000095","219011344069620",29.72,10.70,0,330.93,349.86,18.8,16.2,0.124,678770.5,678770.5,20566,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989821,402002.00
04/18/2016 10:30,2,0.697,ACTIVE,211.93,343.85,59.975,1460989804,"201051344000988","219011344069620",30.32,10.00,0,331.83,357.08,21.4,18.8,0.159,362957.0,362957.0,27203,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989822,402003.00
04/18/2016 10:30,2,0.703,ACTIVE,211.48,339.34,60.007,1460989804,"201051344001025","219011344069620",30.55,9.00,0,330.63,353.47,21.8,19.1,0.159,376612.4,376612.4,31723,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989823,402004.00
04/18/2016 10:30,2,0.721,ACTIVE,212.16,342.05,59.965,1460989804,"201051344000458","219011344069620",29.98,10.70,0,332.73,354.97,21.9,19.2,0.159,373549.8,373549.8,27127,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989824,402005.00
04/18/2016 10:30,2,0.701,ACTIVE,212.61,342.95,59.975,1460989804,"201051344000853","219011344069620",30.63,9.70,0,333.93,357.08,21.8,19.1,0.155,372034.3,372034.3,26721,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989825,402006.00
04/18/2016 10:30,2,0.682,ACTIVE,211.70,341.15,60.002,1460989804,"201051344000685","219011344069620",30.75,9.30,0,330.33,353.47,21.2,18.6,0.155,378605.9,378605.9,31549,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989826,402007.00
04/18/2016 10:30,2,0.688,ACTIVE,211.70,341.15,60.007,1460989804,"201051344000917","219011344069620",30.12,10.00,0,330.03,353.17,21.0,18.3,0.141,375742.6,375742.6,31550,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989827,402008.00
04/18/2016 10:30,2,0.684,ACTIVE,211.70,340.85,59.959,1460989804,"201051344001145","219011344069620",30.28,9.00,0,331.53,353.47,21.0,18.3,0.150,380880.1,380880.1,31411,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989827,402009.00
04/18/2016 10:30,2,0.703,ACTIVE,211.70,341.15,60.007,1460989804,"201051344000651","219011344069620",30.55,9.00,0,330.63,353.77,21.8,19.1,0.150,372811.6,372811.6,31777,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989828,402010.00
04/18/2016 10:30,2,0.588,ACTIVE,210.80,338.44,59.970,1460989804,"274151322000088","219011344069620",29.02,11.00,0,329.73,348.06,17.3,14.8,0.106,624161.8,624161.8,20347,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989829,402011.00
04/18/2016 10:30,2,0.416,ACTIVE,211.93,425.31,59.975,1460989804,"274151322000068","219011344069620",40.06,14.00,0,335.14,446.95,16.8,14.3,0.084,521493.0,521493.0,21724,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989830,402012.00
04/18/2016 10:30,2,0.703,ACTIVE,211.25,339.65,60.018,1460989804,"201051344001135","219011344069620",30.24,9.30,0,330.63,353.47,21.6,18.9,0.150,369188.6,369188.6,31731,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989831,402013.00
04/18/2016 10:30,2,0.717,ACTIVE,211.70,342.05,59.944,1460989804,"201051344000594","219011344069620",30.57,9.70,0,331.23,355.28,22.2,19.5,0.159,376757.2,376757.2,27163,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989832,402014.00
04/18/2016 10:30,2,0.701,ACTIVE,211.70,339.95,59.975,1460989804,"201051344001203","219011344069620",30.02,9.30,0,330.93,353.77,21.4,18.7,0.159,375780.6,375780.6,31731,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989833,402015.00
04/18/2016 10:30,2,0.607,ACTIVE,211.03,337.84,59.938,1460989804,"274151322000054","219011344069620",29.32,11.70,0,329.73,348.96,18.1,15.6,0.110,637877.9,637877.9,20372,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989834,402016.00
04/18/2016 10:30,2,0.711,ACTIVE,212.38,341.75,59.975,1460989804,"201051344000867","219011344069620",30.10,10.30,0,330.93,354.67,21.7,19.0,0.150,364947.8,364947.8,27168,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989835,402017.00
04/18/2016 10:30,2,0.721,ACTIVE,211.48,340.85,60.012,1460989804,"201051344001093","219011344069620",30.65,10.00,0,330.93,352.87,22.4,19.7,0.146,374663.4,374663.4,31603,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989836,402018.00
04/18/2016 10:30,2,0.662,ACTIVE,212.16,342.65,59.965,1460989804,"201051344000900","219011344069620",29.92,9.30,0,331.83,355.58,20.1,17.5,0.146,380396.7,380396.7,26555,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989837,402019.00
04/18/2016 10:30,2,0.719,ACTIVE,212.38,342.05,60.007,1460989804,"201051344000648","219011344069620",30.22,9.00,0,332.43,355.58,22.1,19.4,0.150,372857.5,372857.5,26860,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989838,402020.00
04/18/2016 10:30,2,0.717,ACTIVE,212.16,342.35,59.986,1460989804,"201051344000569","219011344069620",30.67,10.00,0,332.43,355.58,22.3,19.6,0.155,381599.2,381599.2,26488,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989839,402021.00
04/18/2016 10:30,2,0.695,ACTIVE,212.16,342.65,60.007,1460989804,"201051344000983","219011344069620",30.55,10.00,0,332.73,354.97,21.6,18.9,0.164,373197.3,373197.3,26960,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989839,402022.00
04/18/2016 10:30,2,0.689,ACTIVE,212.38,342.65,59.996,1460989804,"201051344001158","219011344069620",30.32,9.30,0,331.83,355.88,21.2,18.6,0.155,367949.9,367949.9,27219,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989840,402023.00
04/18/2016 10:30,2,0.705,ACTIVE,212.61,343.85,60.018,1460989804,"201051344000576","219011344069620",30.47,9.70,0,331.83,356.48,21.8,19.1,0.146,374771.8,374771.8,26633,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989841,402024.00
04/18/2016 10:30,2,0.605,ACTIVE,211.48,342.35,59.991,1460989804,"274151322000087","219011344069620",29.24,13.30,0,330.33,348.96,17.9,15.4,0.106,612044.0,612044.0,20447,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460989842,402025.00
04/18/2016 10:45,2,0.648,ACTIVE,211.93,341.45,59.944,1460990703,"201051344000645","219011344069620",29.46,10.30,0,333.93,352.87,19.4,16.8,0.133,374354.4,374354.4,26777,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990704,402026.00
04/18/2016 10:45,2,0.533,ACTIVE,210.57,337.24,59.944,1460990703,"274151322000085","219011344069620",29.42,11.00,0,333.33,345.96,15.9,13.4,0.093,640605.6,640605.6,20385,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990705,402027.00
04/18/2016 10:45,2,0.648,ACTIVE,212.16,343.25,59.970,1460990703,"201051344000633","219011344069620",30.22,9.70,0,332.43,354.97,19.9,17.2,0.141,365217.9,365217.9,27236,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990706,402028.00
04/18/2016 10:45,2,0.645,ACTIVE,211.70,341.15,59.907,1460990703,"201051344000469","219011344069620",30.71,9.00,0,331.83,353.77,20.0,17.4,0.137,366480.8,366480.8,27182,0,0,0,L,1122011218,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990707,402029.00
04/18/2016 10:45,2,0.633,ACTIVE,210.57,339.65,59.954,1460990703,"201051344000646","219011344069620",30.30,9.00,0,330.03,351.37,19.5,16.9,0.137,370774.5,370774.5,31740,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990708,402030.00
04/18/2016 10:45,2,0.568,ACTIVE,210.12,338.74,59.970,1460990703,"274151322000052","219011344069620",29.42,11.00,0,331.23,347.16,17.0,14.5,0.102,650358.2,650358.2,20609,0,0,0,L,1151911521,0,120.20,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990709,402031.00
04/18/2016 10:45,2,0.658,ACTIVE,211.03,339.65,59.981,1460990703,"201051344000585","219011344069620",29.64,9.30,0,330.63,351.37,19.8,17.1,0.133,376687.0,376687.0,31744,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990709,402032.00
04/18/2016 10:45,2,0.623,ACTIVE,210.80,339.34,59.954,1460990703,"201051344001230","219011344069620",29.92,9.00,0,329.13,349.86,19.0,16.4,0.128,374600.8,374600.8,31537,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990710,402033.00
04/18/2016 10:45,2,0.639,ACTIVE,211.48,339.65,59.986,1460990703,"201051344000582","219011344069620",30.08,9.00,0,331.23,351.67,19.5,16.9,0.128,368142.1,368142.1,31715,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990711,402034.00
04/18/2016 10:45,2,0.664,ACTIVE,210.57,339.04,59.991,1460990703,"201051344000955","219011344069620",30.34,9.30,0,328.82,350.17,20.4,17.8,0.137,379730.7,379730.7,31654,0,0,0,L,1122011218,0,120.42,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990712,402035.00
04/18/2016 10:45,2,0.354,ACTIVE,210.35,414.49,59.965,1460990703,"274151322000094","219011344069620",39.16,13.00,0,333.33,440.34,14.0,11.6,0.084,521831.1,521831.1,21517,0,0,0,L,1151911521,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990713,402036.00
04/18/2016 10:45,2,0.674,ACTIVE,211.70,340.55,59.970,1460990703,"201051344000579","219011344069620",30.43,10.00,0,333.03,354.07,20.8,18.2,0.141,379964.1,379964.1,7257,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990714,402037.00
04/18/2016 10:45,2,0.666,ACTIVE,210.80,339.04,59.975,1460990703,"201051344000890","219011344069620",30.16,9.30,0,330.33,350.77,20.4,17.7,0.133,376882.4,376882.4,31676,0,0,0,L,1122011218,0,121.33,119.97,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990715,402038.00
04/18/2016 10:45,2,0.652,ACTIVE,210.80,338.14,59.970,1460990703,"201051344000438","219011344069620",30.65,9.00,0,331.23,351.97,20.3,17.7,0.128,379031.3,379031.3,31681,0,0,0,L,1122011218,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990716,402039.00
04/18/2016 10:45,2,0.678,ACTIVE,211.03,338.74,59.944,1460990703,"201051344000417","219011344069620",30.16,9.30,0,330.63,351.67,20.8,18.1,0.137,372171.6,372171.6,31832,0,0,0,L,1122011218,0,120.65,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990717,402040.00
04/18/2016 10:45,2,0.547,ACTIVE,210.57,337.24,59.975,1460990703,"274151322000083","219011344069620",29.24,11.00,0,332.73,350.17,16.2,13.7,0.097,644593.4,644593.4,20666,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990718,402041.00
04/18/2016 10:45,2,0.582,ACTIVE,210.80,340.55,59.933,1460990703,"274151322000076","219011344069620",29.36,11.00,0,333.63,347.46,17.4,14.9,0.110,685744.6,685744.6,20667,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990718,402042.00
04/18/2016 10:45,2,0.650,ACTIVE,211.48,341.45,59.991,1460990703,"201051344000868","219011344069620",29.62,9.70,0,332.73,353.17,19.6,16.9,0.128,365610.5,365610.5,26916,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990719,402043.00
04/18/2016 10:45,2,0.551,ACTIVE,210.35,339.34,59.922,1460990703,"274151322000095","219011344069620",30.14,11.00,0,332.43,349.26,16.8,14.3,0.102,678774.1,678774.1,20567,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990720,402044.00
04/18/2016 10:45,2,0.635,ACTIVE,211.48,341.75,59.981,1460990703,"201051344000988","219011344069620",29.96,10.00,0,331.23,354.67,19.3,16.7,0.137,362961.2,362961.2,27204,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990721,402045.00
04/18/2016 10:45,2,0.641,ACTIVE,210.80,338.44,59.944,1460990703,"201051344001025","219011344069620",30.22,9.30,0,330.63,351.07,19.6,17.0,0.133,376616.7,376616.7,31724,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990722,402046.00
04/18/2016 10:45,2,0.650,ACTIVE,211.48,340.25,59.917,1460990703,"201051344000458","219011344069620",30.10,11.00,0,332.73,353.47,19.9,17.3,0.141,373554.2,373554.2,27128,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990723,402047.00
04/18/2016 10:45,2,0.646,ACTIVE,212.16,341.75,59.970,1460990703,"201051344000853","219011344069620",30.00,10.00,0,334.54,354.67,19.7,17.1,0.141,372038.6,372038.6,26722,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990724,402048.00
04/18/2016 10:45,2,0.627,ACTIVE,211.25,339.95,59.970,1460990703,"201051344000685","219011344069620",30.26,9.00,0,330.93,351.67,19.2,16.6,0.137,378610.1,378610.1,31550,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990725,402049.00
04/18/2016 10:45,2,0.619,ACTIVE,211.03,339.95,59.991,1460990703,"201051344000917","219011344069620",30.16,10.30,0,330.33,352.27,19.0,16.4,0.128,375746.7,375746.7,31551,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990726,402050.00
04/18/2016 10:45,2,0.617,ACTIVE,211.03,338.44,59.970,1460990703,"201051344001145","219011344069620",30.16,8.50,0,331.53,352.27,18.9,16.3,0.128,380884.2,380884.2,31412,0,0,0,L,1122011218,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990727,402051.00
04/18/2016 10:45,2,0.645,ACTIVE,211.03,339.34,59.928,1460990703,"201051344000651","219011344069620",30.12,9.00,0,332.13,351.07,19.7,17.1,0.133,372815.9,372815.9,31778,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990728,402052.00
04/18/2016 10:45,2,0.525,ACTIVE,210.12,338.14,59.944,1460990703,"274151322000088","219011344069620",28.49,11.00,0,330.93,345.96,15.2,12.7,0.097,624165.1,624165.1,20348,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990729,402053.00
04/18/2016 10:45,2,0.367,ACTIVE,211.25,420.50,59.954,1460990703,"274151322000068","219011344069620",39.76,13.70,0,334.84,440.94,14.8,12.4,0.080,521496.2,521496.2,21725,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990730,402054.00
04/18/2016 10:45,2,0.637,ACTIVE,210.57,337.24,59.981,1460990703,"201051344001135","219011344069620",29.98,9.30,0,329.73,350.17,19.4,16.8,0.133,369192.9,369192.9,31732,0,0,0,L,1122011218,0,120.88,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990730,402055.00
04/18/2016 10:45,2,0.646,ACTIVE,211.03,340.25,59.944,1460990703,"201051344000594","219011344069620",30.63,10.00,0,331.23,352.87,20.1,17.5,0.133,376761.6,376761.6,27164,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990731,402056.00
04/18/2016 10:45,2,0.639,ACTIVE,211.03,338.74,59.954,1460990703,"201051344001203","219011344069620",29.58,9.30,0,331.23,351.37,19.2,16.6,0.133,375784.9,375784.9,31732,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990732,402057.00
04/18/2016 10:45,2,0.537,ACTIVE,210.12,337.54,59.944,1460990703,"274151322000054","219011344069620",29.24,11.70,0,331.53,355.28,15.9,13.4,0.102,637881.4,637881.4,20373,0,0,0,L,1151911521,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990733,402058.00
04/18/2016 10:45,2,0.641,ACTIVE,211.70,340.25,59.959,1460990703,"201051344000867","219011344069620",30.06,10.70,0,332.43,352.57,19.5,16.9,0.133,364952.1,364952.1,27169,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990734,402059.00
04/18/2016 10:45,2,0.658,ACTIVE,210.80,339.04,59.981,1460990703,"201051344001093","219011344069620",30.32,9.70,0,330.93,351.37,20.3,17.6,0.124,374667.9,374667.9,31604,0,0,0,L,1122011218,0,120.88,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990735,402060.00
04/18/2016 10:45,2,0.592,ACTIVE,211.48,341.15,59.949,1460990703,"201051344000900","219011344069620",29.92,9.70,0,332.73,353.17,18.0,15.4,0.137,380400.6,380400.6,26556,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990736,402061.00
04/18/2016 10:45,2,0.643,ACTIVE,211.70,340.85,59.986,1460990703,"201051344000648","219011344069620",30.42,9.30,0,333.03,353.47,19.8,17.2,0.133,372861.9,372861.9,26861,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990737,402062.00
04/18/2016 10:45,2,0.654,ACTIVE,211.48,341.15,60.023,1460990703,"201051344000569","219011344069620",30.08,10.00,0,331.83,353.47,20.0,17.4,0.137,381603.7,381603.7,26489,0,0,0,L,1122011218,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990738,402063.00
04/18/2016 10:45,2,0.631,ACTIVE,211.70,340.85,59.981,1460990703,"201051344000983","219011344069620",30.24,10.00,0,332.13,354.07,19.4,16.8,0.137,373201.5,373201.5,26961,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990739,402064.00
04/18/2016 10:45,2,0.625,ACTIVE,211.70,341.15,59.944,1460990703,"201051344001158","219011344069620",30.10,9.30,0,333.03,354.07,19.1,16.5,0.137,367954.1,367954.1,27220,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990740,402065.00
04/18/2016 10:45,2,0.641,ACTIVE,211.93,341.75,59.991,1460990703,"201051344000576","219011344069620",30.02,10.00,0,333.33,354.37,19.5,16.9,0.133,374776.1,374776.1,26634,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990741,402066.00
04/18/2016 10:45,2,0.539,ACTIVE,211.03,339.65,59.959,1460990703,"274151322000087","219011344069620",28.82,13.30,0,332.43,346.86,15.7,13.3,0.080,612047.5,612047.5,20448,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460990742,402067.00
04/18/2016 11:00,2,0.504,ACTIVE,211.93,339.95,59.949,1460991603,"201051344000645","219011344069620",29.66,10.30,0,332.73,351.67,15.2,12.7,0.093,374357.9,374357.9,26778,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991604,402068.00
04/18/2016 11:00,2,0.408,ACTIVE,210.35,336.04,59.965,1460991603,"274151322000085","219011344069620",29.08,10.70,0,331.53,344.45,12.0,9.7,0.071,640608.3,640608.3,20386,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991605,402069.00
04/18/2016 11:00,2,0.525,ACTIVE,211.93,340.55,59.996,1460991603,"201051344000633","219011344069620",29.26,9.70,0,331.83,352.57,15.6,13.1,0.097,365221.6,365221.6,27237,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991606,402070.00
04/18/2016 11:00,2,0.539,ACTIVE,211.25,339.34,59.986,1460991603,"201051344000469","219011344069620",28.90,9.00,0,331.23,350.77,15.8,13.3,0.097,366484.5,366484.5,27183,0,0,0,L,1122011218,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991607,402071.00
04/18/2016 11:00,2,0.516,ACTIVE,210.35,337.54,60.012,1460991603,"201051344000646","219011344069620",29.50,8.00,0,329.73,348.36,15.4,13.0,0.088,370778.1,370778.1,31741,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991608,402072.00
04/18/2016 11:00,2,0.447,ACTIVE,210.12,339.65,59.975,1460991603,"274151322000052","219011344069620",28.71,10.70,0,330.93,345.06,13.0,10.6,0.071,650361.2,650361.2,20610,0,0,0,L,1151911521,0,119.97,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991609,402073.00
04/18/2016 11:00,2,0.523,ACTIVE,210.80,337.54,59.986,1460991603,"201051344000585","219011344069620",28.96,9.00,0,330.03,349.86,15.4,12.9,0.093,376690.6,376690.6,31745,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991610,402074.00
04/18/2016 11:00,2,0.500,ACTIVE,210.57,336.64,59.944,1460991603,"201051344001230","219011344069620",29.12,8.50,0,328.82,348.36,14.8,12.3,0.097,374604.2,374604.2,31538,0,0,0,L,1122011218,0,121.10,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991611,402075.00
04/18/2016 11:00,2,0.496,ACTIVE,211.25,338.14,59.996,1460991603,"201051344000582","219011344069620",30.40,8.50,0,329.43,350.17,15.3,12.9,0.084,368145.7,368145.7,31716,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991612,402076.00
04/18/2016 11:00,2,0.525,ACTIVE,210.35,336.94,60.007,1460991603,"201051344000955","219011344069620",30.32,8.50,0,328.82,348.06,16.2,13.7,0.093,379734.5,379734.5,31655,0,0,0,L,1122011218,0,120.42,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991613,402077.00
04/18/2016 11:00,2,0.262,ACTIVE,210.35,412.98,59.991,1460991603,"274151322000094","219011344069620",39.02,12.30,0,333.03,431.32,10.3,8.1,0.057,521833.4,521833.4,21518,0,0,0,L,1151911521,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991614,402078.00
04/18/2016 11:00,2,0.545,ACTIVE,211.48,339.34,59.981,1460991603,"201051344000579","219011344069620",29.98,9.70,0,332.13,350.77,16.5,14.0,0.097,379968.0,379968.0,7258,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991615,402079.00
04/18/2016 11:00,2,0.523,ACTIVE,210.57,336.34,59.986,1460991603,"201051344000890","219011344069620",30.22,9.00,0,327.62,348.96,16.1,13.6,0.093,376886.2,376886.2,31677,0,0,0,L,1122011218,0,121.10,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991616,402080.00
04/18/2016 11:00,2,0.529,ACTIVE,210.80,337.84,59.954,1460991603,"201051344000438","219011344069620",29.80,8.00,0,330.33,350.77,16.0,13.5,0.093,379035.1,379035.1,31682,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991617,402081.00
04/18/2016 11:00,2,0.537,ACTIVE,211.03,338.14,59.986,1460991603,"201051344000417","219011344069620",30.61,9.00,0,329.43,348.96,16.7,14.2,0.093,372175.5,372175.5,31833,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991617,402082.00
04/18/2016 11:00,2,0.420,ACTIVE,210.57,337.24,59.970,1460991603,"274151322000083","219011344069620",28.80,10.70,0,331.83,344.45,12.3,9.9,0.066,644596.2,644596.2,20667,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991618,402083.00
04/18/2016 11:00,2,0.432,ACTIVE,210.80,337.24,59.981,1460991603,"274151322000076","219011344069620",29.30,10.70,0,333.33,345.36,12.8,10.5,0.075,685747.7,685747.7,20668,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991619,402084.00
04/18/2016 11:00,2,0.512,ACTIVE,211.25,338.44,59.965,1460991603,"201051344000868","219011344069620",29.60,9.30,0,332.13,350.77,15.4,12.9,0.097,365614.1,365614.1,26917,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991620,402085.00
04/18/2016 11:00,2,0.416,ACTIVE,210.57,338.44,60.002,1460991603,"274151322000095","219011344069620",29.26,10.30,0,331.53,344.45,12.3,9.9,0.071,678777.0,678777.0,20568,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991621,402086.00
04/18/2016 11:00,2,0.498,ACTIVE,211.25,339.65,59.981,1460991603,"201051344000988","219011344069620",29.48,9.70,0,331.53,352.57,14.9,12.4,0.106,362964.7,362964.7,27205,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991622,402087.00
04/18/2016 11:00,2,0.504,ACTIVE,210.57,336.64,59.996,1460991603,"201051344001025","219011344069620",29.98,8.50,0,330.03,348.96,15.4,12.9,0.093,376620.3,376620.3,31725,0,0,0,L,1122011218,0,120.65,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991623,402088.00
04/18/2016 11:00,2,0.523,ACTIVE,211.25,338.14,59.981,1460991603,"201051344000458","219011344069620",29.58,11.00,0,331.23,350.17,15.7,13.3,0.097,373557.9,373557.9,27129,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991624,402089.00
04/18/2016 11:00,2,0.510,ACTIVE,211.93,339.95,59.996,1460991603,"201051344000853","219011344069620",29.88,9.70,0,333.33,351.67,15.5,13.0,0.093,372042.2,372042.2,26723,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991625,402090.00
04/18/2016 11:00,2,0.498,ACTIVE,211.03,338.14,59.938,1460991603,"201051344000685","219011344069620",30.02,8.50,0,330.03,349.26,15.2,12.7,0.093,378613.7,378613.7,31551,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991626,402091.00
04/18/2016 11:00,2,0.492,ACTIVE,211.03,338.44,59.981,1460991603,"201051344000917","219011344069620",29.78,9.70,0,329.43,348.66,14.8,12.4,0.084,375750.2,375750.2,31552,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991626,402092.00
04/18/2016 11:00,2,0.488,ACTIVE,211.03,337.54,59.981,1460991603,"201051344001145","219011344069620",29.66,8.00,0,330.93,349.26,14.7,12.3,0.084,380887.6,380887.6,31413,0,0,0,L,1122011218,0,120.88,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991627,402093.00
04/18/2016 11:00,2,0.504,ACTIVE,210.80,338.14,60.007,1460991603,"201051344000651","219011344069620",30.36,8.00,0,330.03,348.96,15.6,13.1,0.088,372819.5,372819.5,31779,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991628,402094.00
04/18/2016 11:00,2,0.408,ACTIVE,209.90,336.64,60.007,1460991603,"274151322000088","219011344069620",27.81,10.70,0,330.63,343.85,11.5,9.2,0.066,624167.7,624167.7,20349,0,0,0,L,1151911521,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991629,402095.00
04/18/2016 11:00,2,0.285,ACTIVE,211.03,411.48,59.975,1460991603,"274151322000068","219011344069620",38.90,13.30,0,334.54,437.03,11.3,9.0,0.053,521498.7,521498.7,21726,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991630,402096.00
04/18/2016 11:00,2,0.510,ACTIVE,210.57,336.34,59.938,1460991603,"201051344001135","219011344069620",29.78,9.00,0,330.03,348.66,15.4,12.9,0.097,369196.5,369196.5,31733,0,0,0,L,1122011218,0,120.88,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991631,402097.00
04/18/2016 11:00,2,0.523,ACTIVE,211.03,339.04,59.975,1460991603,"201051344000594","219011344069620",30.08,9.70,0,329.73,349.86,16.0,13.6,0.093,376765.3,376765.3,27165,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991632,402098.00
04/18/2016 11:00,2,0.506,ACTIVE,211.03,337.24,60.007,1460991603,"201051344001203","219011344069620",29.64,9.00,0,330.33,350.47,15.2,12.7,0.093,375788.4,375788.4,31733,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991633,402099.00
04/18/2016 11:00,2,0.430,ACTIVE,210.35,336.04,59.965,1460991603,"274151322000054","219011344069620",27.91,11.00,0,331.23,344.76,12.1,9.8,0.075,637884.1,637884.1,20374,0,0,0,L,1151911521,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991634,402100.00
04/18/2016 11:00,2,0.510,ACTIVE,211.48,338.44,59.954,1460991603,"201051344000867","219011344069620",29.90,10.30,0,330.93,349.86,15.4,13.0,0.093,364955.7,364955.7,27170,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991635,402101.00
04/18/2016 11:00,2,0.537,ACTIVE,210.80,337.84,59.938,1460991603,"201051344001093","219011344069620",29.66,9.30,0,329.43,348.66,16.1,13.7,0.088,374671.7,374671.7,31605,0,0,0,L,1122011218,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991636,402102.00
