ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 11:00,2,0.459,ACTIVE,211.25,339.65,59.949,1460991603,"201051344000900","219011344069620",29.36,9.70,0,331.53,350.47,13.7,11.3,0.097,380403.8,380403.8,26557,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991637,402103.00
04/18/2016 11:00,2,0.527,ACTIVE,211.48,339.34,59.954,1460991603,"201051344000648","219011344069620",30.00,9.30,0,331.83,350.47,16.1,13.6,0.097,372865.6,372865.6,26862,0,0,0,L,1122011218,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991638,402104.00
04/18/2016 11:00,2,0.533,ACTIVE,211.48,339.65,59.954,1460991603,"201051344000569","219011344069620",29.64,10.00,0,331.53,351.07,16.0,13.6,0.102,381607.3,381607.3,26490,0,0,0,L,1122011218,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991639,402105.00
04/18/2016 11:00,2,0.508,ACTIVE,211.48,338.44,59.965,1460991603,"201051344000983","219011344069620",29.98,10.00,0,330.93,349.56,15.4,13.0,0.102,373205.1,373205.1,26962,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991639,402106.00
04/18/2016 11:00,2,0.490,ACTIVE,211.25,338.74,59.986,1460991603,"201051344001158","219011344069620",30.38,9.30,0,331.23,351.67,15.2,12.7,0.102,367957.5,367957.5,27221,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991640,402107.00
04/18/2016 11:00,2,0.537,ACTIVE,211.93,340.25,59.991,1460991603,"201051344000576","219011344069620",28.86,10.00,0,331.23,351.97,15.7,13.2,0.093,374779.7,374779.7,26635,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991641,402108.00
04/18/2016 11:00,2,0.422,ACTIVE,210.35,336.64,59.959,1460991603,"274151322000087","219011344069620",28.73,12.70,0,332.13,344.76,12.3,9.9,0.057,612050.2,612050.2,20449,0,0,0,L,1151911521,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460991642,402109.00
04/18/2016 11:15,2,0.455,ACTIVE,211.70,338.74,59.986,1460992503,"201051344000645","219011344069620",26.88,10.00,0,322.81,347.76,12.4,10.0,0.062,374361.0,374361.0,26779,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992505,402110.00
04/18/2016 11:15,2,0.344,ACTIVE,210.57,337.24,60.007,1460992503,"274151322000085","219011344069620",28.01,10.30,0,319.81,342.65,9.8,7.5,0.053,640610.7,640610.7,20387,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992505,402111.00
04/18/2016 11:15,2,0.455,ACTIVE,211.70,340.55,60.018,1460992503,"201051344000633","219011344069620",28.84,9.30,0,329.43,348.96,13.3,11.0,0.080,365224.8,365224.8,27238,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992506,402112.00
04/18/2016 11:15,2,0.469,ACTIVE,211.25,338.44,60.012,1460992503,"201051344000469","219011344069620",28.67,8.00,0,318.61,347.76,13.7,11.3,0.080,366487.8,366487.8,27184,0,0,0,L,1122011218,0,120.20,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992507,402113.00
04/18/2016 11:15,2,0.451,ACTIVE,210.35,337.54,60.012,1460992503,"201051344000646","219011344069620",28.65,7.70,0,319.21,345.06,13.1,10.8,0.066,370781.2,370781.2,31742,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992508,402114.00
04/18/2016 11:15,2,0.369,ACTIVE,210.35,337.84,60.002,1460992503,"274151322000052","219011344069620",28.86,10.30,0,318.61,343.55,10.8,8.5,0.049,650363.8,650363.8,20611,0,0,0,L,1151911521,0,120.20,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992509,402115.00
04/18/2016 11:15,2,0.447,ACTIVE,210.80,337.24,59.981,1460992503,"201051344000585","219011344069620",29.18,8.50,0,318.61,348.66,13.3,10.9,0.071,376693.8,376693.8,31746,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992510,402116.00
04/18/2016 11:15,2,0.424,ACTIVE,210.57,336.04,59.991,1460992503,"201051344001230","219011344069620",28.86,8.50,0,318.00,346.26,12.4,10.0,0.075,374607.2,374607.2,31539,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992511,402117.00
04/18/2016 11:15,2,0.451,ACTIVE,211.25,337.24,60.018,1460992503,"201051344000582","219011344069620",28.51,8.50,0,318.00,345.66,13.1,10.7,0.066,368148.9,368148.9,31717,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992512,402118.00
04/18/2016 11:15,2,0.465,ACTIVE,210.35,335.74,59.981,1460992503,"201051344000955","219011344069620",29.58,8.00,0,328.22,347.46,13.9,11.5,0.080,379737.9,379737.9,31656,0,0,0,L,1122011218,0,120.42,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992513,402119.00
04/18/2016 11:15,2,0.215,ACTIVE,210.57,403.07,60.002,1460992503,"274151322000094","219011344069620",38.07,12.00,0,332.13,431.02,8.3,6.1,0.044,521835.3,521835.3,21519,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992514,402120.00
04/18/2016 11:15,2,0.482,ACTIVE,211.48,338.74,60.018,1460992503,"201051344000579","219011344069620",28.88,9.30,0,321.01,347.16,14.1,11.7,0.075,379971.4,379971.4,7259,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992515,402121.00
04/18/2016 11:15,2,0.457,ACTIVE,210.35,335.74,59.996,1460992503,"201051344000890","219011344069620",29.94,8.50,0,319.51,348.66,13.9,11.5,0.071,376889.5,376889.5,31678,0,0,0,L,1122011218,0,120.88,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992515,402122.00
04/18/2016 11:15,2,0.455,ACTIVE,210.80,336.64,60.012,1460992503,"201051344000438","219011344069620",29.70,8.00,0,320.71,350.77,13.8,11.4,0.071,379038.4,379038.4,31683,0,0,0,L,1122011218,0,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992516,402123.00
04/18/2016 11:15,2,0.490,ACTIVE,210.80,336.34,60.034,1460992503,"201051344000417","219011344069620",29.28,8.50,0,318.30,346.56,14.5,12.1,0.071,372179.0,372179.0,31834,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992517,402124.00
04/18/2016 11:15,2,0.357,ACTIVE,210.12,336.34,60.002,1460992503,"274151322000083","219011344069620",27.85,10.30,0,319.21,343.25,10.1,7.8,0.062,644598.7,644598.7,20668,0,0,0,L,1151911521,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992518,402125.00
04/18/2016 11:15,2,0.354,ACTIVE,210.80,338.14,59.996,1460992503,"274151322000076","219011344069620",29.44,10.00,0,320.71,343.55,10.6,8.3,0.066,685750.2,685750.2,20669,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992519,402126.00
04/18/2016 11:15,2,0.443,ACTIVE,211.03,338.44,60.034,1460992503,"201051344000868","219011344069620",29.24,9.00,0,321.61,346.86,13.2,10.8,0.075,365617.2,365617.2,26918,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992520,402127.00
04/18/2016 11:15,2,0.355,ACTIVE,210.35,337.84,60.002,1460992503,"274151322000095","219011344069620",27.81,10.00,0,319.51,342.35,10.0,7.7,0.053,678779.5,678779.5,20569,0,0,0,L,1151911521,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992521,402128.00
04/18/2016 11:15,2,0.430,ACTIVE,211.03,339.34,60.007,1460992503,"201051344000988","219011344069620",29.24,9.30,0,319.81,348.36,12.8,10.4,0.080,362967.7,362967.7,27206,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992522,402129.00
04/18/2016 11:15,2,0.441,ACTIVE,210.57,335.74,59.991,1460992503,"201051344001025","219011344069620",29.34,8.00,0,318.00,345.06,13.2,10.8,0.075,376623.4,376623.4,31726,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992523,402130.00
04/18/2016 11:15,2,0.457,ACTIVE,211.25,337.54,60.023,1460992503,"201051344000458","219011344069620",29.28,10.30,0,321.91,345.96,13.6,11.2,0.084,373561.1,373561.1,27130,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992524,402131.00
04/18/2016 11:15,2,0.445,ACTIVE,211.70,339.65,59.986,1460992503,"201051344000853","219011344069620",29.34,9.30,0,322.51,348.06,13.3,10.9,0.075,372045.4,372045.4,26724,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992524,402132.00
04/18/2016 11:15,2,0.449,ACTIVE,211.03,336.94,60.002,1460992503,"201051344000685","219011344069620",27.85,8.00,0,319.51,346.56,12.7,10.3,0.075,378616.7,378616.7,31552,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992525,402133.00
04/18/2016 11:15,2,0.424,ACTIVE,210.80,336.64,59.986,1460992503,"201051344000917","219011344069620",29.38,9.30,0,320.11,345.96,12.7,10.3,0.071,375753.2,375753.2,31553,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992526,402134.00
04/18/2016 11:15,2,0.410,ACTIVE,210.80,336.94,59.986,1460992503,"201051344001145","219011344069620",29.90,7.70,0,318.91,346.86,12.5,10.1,0.071,380890.6,380890.6,31414,0,0,0,L,1122011218,0,120.88,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992527,402135.00
04/18/2016 11:15,2,0.463,ACTIVE,210.57,336.64,60.034,1460992503,"201051344000651","219011344069620",28.13,8.00,0,321.01,345.66,13.2,10.8,0.071,372822.7,372822.7,31780,0,0,0,L,1122011218,0,121.10,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992528,402136.00
04/18/2016 11:15,2,0.334,ACTIVE,210.12,337.84,60.012,1460992503,"274151322000088","219011344069620",27.85,10.00,0,318.91,342.05,9.4,7.1,0.044,624169.9,624169.9,20350,0,0,0,L,1151911521,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992529,402137.00
04/18/2016 11:15,2,0.234,ACTIVE,211.03,410.88,60.012,1460992503,"274151322000068","219011344069620",38.82,12.70,0,332.73,430.12,9.3,7.1,0.035,521500.8,521500.8,21727,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992530,402138.00
04/18/2016 11:15,2,0.428,ACTIVE,210.35,336.04,60.007,1460992503,"201051344001135","219011344069620",30.10,8.50,0,319.21,345.66,13.1,10.7,0.075,369199.6,369199.6,31734,0,0,0,L,1122011218,0,120.65,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992531,402139.00
04/18/2016 11:15,2,0.453,ACTIVE,211.03,337.84,59.996,1460992503,"201051344000594","219011344069620",30.06,9.30,0,319.21,346.56,13.8,11.4,0.075,376768.5,376768.5,27166,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992532,402140.00
04/18/2016 11:15,2,0.436,ACTIVE,210.57,335.74,59.949,1460992503,"201051344001203","219011344069620",29.24,8.50,0,321.31,350.47,12.9,10.6,0.075,375791.5,375791.5,31734,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992533,402141.00
04/18/2016 11:15,2,0.336,ACTIVE,210.12,337.24,60.012,1460992503,"274151322000054","219011344069620",29.28,10.70,0,318.61,342.35,10.0,7.7,0.057,637886.5,637886.5,20375,0,0,0,L,1151911521,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992534,402142.00
04/18/2016 11:15,2,0.439,ACTIVE,211.25,337.54,60.023,1460992503,"201051344000867","219011344069620",29.64,10.00,0,327.92,346.86,13.2,10.8,0.071,364958.8,364958.8,27171,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992535,402143.00
04/18/2016 11:15,2,0.469,ACTIVE,210.57,336.34,60.018,1460992503,"201051344001093","219011344069620",29.58,9.30,0,323.72,348.66,14.1,11.7,0.071,374675.0,374675.0,31606,0,0,0,L,1122011218,0,120.88,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992536,402144.00
04/18/2016 11:15,2,0.393,ACTIVE,211.03,338.74,60.002,1460992503,"201051344000900","219011344069620",28.88,9.00,0,320.41,350.17,11.5,9.2,0.080,380406.5,380406.5,26558,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992537,402145.00
04/18/2016 11:15,2,0.465,ACTIVE,211.25,337.54,60.018,1460992503,"201051344000648","219011344069620",29.42,9.00,0,328.22,347.46,13.9,11.5,0.071,372868.8,372868.8,26863,0,0,0,L,1122011218,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992538,402146.00
04/18/2016 11:15,2,0.461,ACTIVE,211.25,338.44,60.018,1460992503,"201051344000569","219011344069620",29.14,9.30,0,319.51,347.16,13.7,11.3,0.071,381610.6,381610.6,26491,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992538,402147.00
04/18/2016 11:15,2,0.441,ACTIVE,211.03,337.24,60.012,1460992503,"201051344000983","219011344069620",29.48,9.30,0,327.32,347.76,13.2,10.8,0.075,373208.1,373208.1,26963,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992539,402148.00
04/18/2016 11:15,2,0.438,ACTIVE,211.25,338.74,60.002,1460992503,"201051344001158","219011344069620",29.00,8.50,0,320.41,347.46,12.9,10.5,0.080,367960.6,367960.6,27222,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992540,402149.00
04/18/2016 11:15,2,0.463,ACTIVE,211.70,339.65,59.975,1460992503,"201051344000576","219011344069620",28.39,9.30,0,321.01,348.36,13.3,11.0,0.075,374782.9,374782.9,26636,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992541,402150.00
04/18/2016 11:15,2,0.348,ACTIVE,210.35,337.54,60.007,1460992503,"274151322000087","219011344069620",28.61,12.30,0,319.51,342.65,10.1,7.8,0.044,612052.5,612052.5,20450,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460992542,402151.00
04/18/2016 11:30,2,0.258,ACTIVE,211.48,336.94,59.944,1460993403,"201051344000645","219011344069620",28.80,10.00,0,332.73,346.56,7.6,5.4,0.027,374363.5,374363.5,26780,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993404,402152.00
04/18/2016 11:30,2,0.182,ACTIVE,210.35,335.14,59.949,1460993403,"274151322000085","219011344069620",27.73,10.00,0,331.83,342.05,5.2,3.0,0.018,640612.5,640612.5,20388,0,0,0,L,1151911521,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993405,402153.00
04/18/2016 11:30,2,0.271,ACTIVE,211.48,338.14,59.965,1460993403,"201051344000633","219011344069620",29.64,9.00,0,331.53,348.06,8.2,6.0,0.022,365227.4,365227.4,27239,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993406,402154.00
04/18/2016 11:30,2,0.289,ACTIVE,210.57,335.74,59.954,1460993403,"201051344000469","219011344069620",29.20,7.70,0,330.33,346.26,8.6,6.3,0.022,366490.4,366490.4,27185,0,0,0,L,1122011218,0,119.75,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993407,402155.00
04/18/2016 11:30,2,0.273,ACTIVE,210.35,335.14,59.901,1460993403,"201051344000646","219011344069620",28.63,7.30,0,328.22,345.36,8.0,5.8,0.022,370783.8,370783.8,31743,0,0,0,L,1122011218,0,120.88,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993408,402156.00
04/18/2016 11:30,2,0.211,ACTIVE,209.67,334.24,59.949,1460993403,"274151322000052","219011344069620",27.81,9.70,0,331.23,342.35,5.9,3.8,0.022,650365.8,650365.8,20612,0,0,0,L,1151911521,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993408,402157.00
04/18/2016 11:30,2,0.268,ACTIVE,211.03,336.04,59.975,1460993403,"201051344000585","219011344069620",29.52,8.00,0,329.43,345.66,8.1,5.9,0.018,376696.4,376696.4,31747,0,0,0,L,1122011218,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993409,402158.00
04/18/2016 11:30,2,0.271,ACTIVE,210.80,335.14,59.959,1460993403,"201051344001230","219011344069620",27.99,7.70,0,327.32,343.25,7.8,5.6,0.018,374609.6,374609.6,31540,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993410,402159.00
04/18/2016 11:30,2,0.275,ACTIVE,211.48,336.34,59.928,1460993403,"201051344000582","219011344069620",28.80,8.00,0,330.33,344.15,8.1,5.9,0.022,368151.4,368151.4,31718,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993411,402160.00
04/18/2016 11:30,2,0.293,ACTIVE,210.35,334.84,59.954,1460993403,"201051344000955","219011344069620",29.60,8.00,0,327.62,345.06,8.8,6.6,0.022,379740.6,379740.6,31657,0,0,0,L,1122011218,0,120.42,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993412,402161.00
04/18/2016 11:30,2,0.109,ACTIVE,210.35,335.74,59.965,1460993403,"274151322000094","219011344069620",29.98,11.30,0,333.03,426.21,3.4,1.3,0.013,521836.7,521836.7,21520,0,0,0,L,1151911521,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993413,402162.00
04/18/2016 11:30,2,0.297,ACTIVE,210.80,336.04,59.986,1460993403,"201051344000579","219011344069620",29.62,9.00,0,331.23,348.06,8.9,6.7,0.027,379974.2,379974.2,7260,0,0,0,L,1122011218,0,120.20,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993414,402163.00
04/18/2016 11:30,2,0.293,ACTIVE,210.57,335.14,59.949,1460993403,"201051344000890","219011344069620",28.82,8.50,0,329.13,347.46,8.6,6.4,0.022,376892.1,376892.1,31679,0,0,0,L,1122011218,0,120.88,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993415,402164.00
04/18/2016 11:30,2,0.281,ACTIVE,210.80,334.84,59.970,1460993403,"201051344000438","219011344069620",29.84,7.70,0,330.33,349.56,8.6,6.3,0.027,379041.0,379041.0,31684,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993416,402165.00
04/18/2016 11:30,2,0.314,ACTIVE,211.03,335.44,59.970,1460993403,"201051344000417","219011344069620",29.50,8.00,0,329.73,345.36,9.4,7.2,0.022,372181.9,372181.9,31835,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993417,402166.00
04/18/2016 11:30,2,0.186,ACTIVE,210.35,335.74,59.954,1460993403,"274151322000083","219011344069620",27.79,10.00,0,331.83,342.35,5.2,3.1,0.022,644600.4,644600.4,20669,0,0,0,L,1151911521,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993417,402167.00
04/18/2016 11:30,2,0.189,ACTIVE,210.57,335.44,59.954,1460993403,"274151322000076","219011344069620",28.13,10.00,0,333.33,343.25,5.4,3.3,0.022,685752.1,685752.1,20670,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993418,402168.00
04/18/2016 11:30,2,0.258,ACTIVE,210.35,335.14,59.949,1460993403,"201051344000868","219011344069620",29.60,9.00,0,330.93,346.26,7.8,5.6,0.027,365619.7,365619.7,26919,0,0,0,L,1122011218,0,120.20,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993419,402169.00
04/18/2016 11:30,2,0.180,ACTIVE,210.12,334.84,59.975,1460993403,"274151322000095","219011344069620",27.83,9.70,0,331.53,342.05,5.1,3.0,0.013,678781.2,678781.2,20570,0,0,0,L,1151911521,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993420,402170.00
04/18/2016 11:30,2,0.250,ACTIVE,210.57,336.94,59.949,1460993403,"201051344000988","219011344069620",28.75,9.00,0,330.63,347.46,7.3,5.2,0.035,362970.1,362970.1,27207,0,0,0,L,1122011218,0,119.97,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993421,402171.00
04/18/2016 11:30,2,0.271,ACTIVE,210.57,333.93,59.944,1460993403,"201051344001025","219011344069620",28.71,7.70,0,329.13,347.76,7.9,5.7,0.027,376625.9,376625.9,31727,0,0,0,L,1122011218,0,120.42,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993422,402172.00
04/18/2016 11:30,2,0.285,ACTIVE,210.57,335.44,59.981,1460993403,"201051344000458","219011344069620",28.51,10.00,0,330.93,345.66,8.2,6.0,0.027,373563.7,373563.7,27131,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993423,402173.00
04/18/2016 11:30,2,0.279,ACTIVE,211.25,336.94,59.975,1460993403,"201051344000853","219011344069620",28.19,9.00,0,332.73,348.06,8.0,5.8,0.027,372047.9,372047.9,26725,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993424,402174.00
04/18/2016 11:30,2,0.270,ACTIVE,211.03,336.04,59.975,1460993403,"201051344000685","219011344069620",28.67,7.70,0,329.13,347.16,7.9,5.7,0.031,378619.2,378619.2,31553,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993425,402175.00
04/18/2016 11:30,2,0.258,ACTIVE,211.03,336.04,59.986,1460993403,"201051344000917","219011344069620",29.16,9.30,0,329.43,344.76,7.6,5.4,0.031,375755.6,375755.6,31554,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993426,402176.00
04/18/2016 11:30,2,0.240,ACTIVE,211.03,335.44,59.986,1460993403,"201051344001145","219011344069620",29.74,7.30,0,330.03,345.66,7.2,5.1,0.022,380892.9,380892.9,31415,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993427,402177.00
04/18/2016 11:30,2,0.273,ACTIVE,210.80,335.14,60.018,1460993403,"201051344000651","219011344069620",29.54,7.70,0,330.33,344.45,8.2,6.0,0.022,372825.2,372825.2,31781,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993428,402178.00
04/18/2016 11:30,2,0.168,ACTIVE,209.67,336.34,59.954,1460993403,"274151322000088","219011344069620",27.33,10.00,0,330.93,341.75,4.7,2.6,0.022,624171.5,624171.5,20351,0,0,0,L,1151911521,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993429,402179.00
04/18/2016 11:30,2,0.129,ACTIVE,210.80,336.34,59.981,1460993403,"274151322000068","219011344069620",30.26,12.00,0,333.03,426.51,4.0,1.9,0.009,521502.3,521502.3,21728,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993429,402180.00
04/18/2016 11:30,2,0.262,ACTIVE,210.57,335.14,59.944,1460993403,"201051344001135","219011344069620",29.46,8.00,0,328.82,348.06,7.8,5.6,0.031,369202.0,369202.0,31735,0,0,0,L,1122011218,0,120.65,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993430,402181.00
04/18/2016 11:30,2,0.287,ACTIVE,210.35,336.04,59.970,1460993403,"201051344000594","219011344069620",28.51,9.30,0,329.13,348.06,8.3,6.1,0.031,376771.1,376771.1,27167,0,0,0,L,1122011218,0,120.20,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993431,402182.00
04/18/2016 11:30,2,0.264,ACTIVE,211.03,335.14,59.954,1460993403,"201051344001203","219011344069620",29.10,8.00,0,328.22,345.06,7.8,5.6,0.027,375793.9,375793.9,31735,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993432,402183.00
04/18/2016 11:30,2,0.184,ACTIVE,209.90,335.74,59.949,1460993403,"274151322000054","219011344069620",27.81,10.30,0,331.23,342.05,5.2,3.0,0.027,637888.2,637888.2,20376,0,0,0,L,1151911521,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993433,402184.00
04/18/2016 11:30,2,0.270,ACTIVE,211.25,335.74,59.954,1460993403,"201051344000867","219011344069620",28.78,9.70,0,330.33,345.36,7.8,5.7,0.027,364961.3,364961.3,27172,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993434,402185.00
04/18/2016 11:30,2,0.301,ACTIVE,210.80,335.74,59.949,1460993403,"201051344001093","219011344069620",29.24,9.00,0,329.73,345.06,9.0,6.7,0.022,374677.6,374677.6,31607,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993435,402186.00
04/18/2016 11:30,2,0.213,ACTIVE,210.80,336.64,59.922,1460993403,"201051344000900","219011344069620",28.55,9.00,0,330.03,345.66,6.2,4.0,0.027,380408.5,380408.5,26559,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993436,402187.00
04/18/2016 11:30,2,0.287,ACTIVE,211.03,336.64,60.023,1460993403,"201051344000648","219011344069620",29.14,8.50,0,331.53,345.96,8.5,6.3,0.027,372871.4,372871.4,26864,0,0,0,L,1122011218,0,119.97,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993437,402188.00
04/18/2016 11:30,2,0.281,ACTIVE,211.03,336.64,59.986,1460993403,"201051344000569","219011344069620",28.86,9.00,0,331.83,345.96,8.2,6.0,0.031,381613.1,381613.1,26492,0,0,0,L,1122011218,0,119.97,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993438,402189.00
04/18/2016 11:30,2,0.260,ACTIVE,211.03,336.04,59.986,1460993403,"201051344000983","219011344069620",29.78,9.00,0,330.93,347.16,7.8,5.7,0.027,373210.6,373210.6,26964,0,0,0,L,1122011218,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993439,402190.00
04/18/2016 11:30,2,0.264,ACTIVE,210.80,335.74,59.981,1460993403,"201051344001158","219011344069620",28.84,8.00,0,331.23,347.46,7.7,5.5,0.027,367962.9,367962.9,27223,0,0,0,L,1122011218,0,120.20,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993440,402191.00
04/18/2016 11:30,2,0.275,ACTIVE,211.25,337.54,59.970,1460993403,"201051344000576","219011344069620",29.80,9.00,0,331.83,346.86,8.4,6.2,0.022,374785.4,374785.4,26637,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993441,402192.00
04/18/2016 11:30,2,0.191,ACTIVE,210.12,334.24,59.975,1460993403,"274151322000087","219011344069620",27.49,12.00,0,331.83,342.35,5.3,3.2,0.018,612054.2,612054.2,20451,0,0,0,L,1151911521,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460993441,402193.00
04/18/2016 11:45,2,0.568,ACTIVE,211.70,339.95,59.933,1460994303,"201051344000645","219011344069620",29.34,9.70,0,331.53,346.86,16.9,14.4,0.115,374365.8,374365.8,26781,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994304,402194.00
04/18/2016 11:45,2,0.471,ACTIVE,210.35,337.54,59.907,1460994303,"274151322000085","219011344069620",29.16,10.00,0,331.83,342.35,14.0,11.6,0.080,640614.1,640614.1,20389,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994305,402195.00
04/18/2016 11:45,2,0.557,ACTIVE,211.70,341.15,59.991,1460994303,"201051344000633","219011344069620",30.95,8.50,0,330.03,348.36,17.5,14.9,0.115,365229.8,365229.8,27240,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994306,402196.00
04/18/2016 11:45,2,0.588,ACTIVE,211.48,339.65,59.938,1460994303,"201051344000469","219011344069620",30.00,7.30,0,329.13,346.86,17.9,15.3,0.115,366493.0,366493.0,27186,0,0,0,L,1122011218,0,120.20,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994307,402197.00
04/18/2016 11:45,2,0.564,ACTIVE,210.80,338.44,59.917,1460994303,"201051344000646","219011344069620",30.26,7.00,0,329.43,345.36,17.4,14.8,0.115,370786.2,370786.2,31744,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994308,402198.00
04/18/2016 11:45,2,0.508,ACTIVE,209.90,335.14,59.954,1460994303,"274151322000052","219011344069620",29.46,9.70,0,330.63,342.95,15.2,12.7,0.088,650367.7,650367.7,20613,0,0,0,L,1151911521,0,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994308,402199.00
04/18/2016 11:45,2,0.568,ACTIVE,211.25,338.74,59.975,1460994303,"201051344000585","219011344069620",30.49,7.70,0,329.13,345.96,17.6,15.0,0.119,376698.8,376698.8,31748,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994309,402200.00
04/18/2016 11:45,2,0.549,ACTIVE,210.80,338.14,59.938,1460994303,"201051344001230","219011344069620",30.14,7.30,0,328.22,344.45,16.8,14.2,0.102,374611.9,374611.9,31541,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994310,402201.00
04/18/2016 11:45,2,0.568,ACTIVE,211.48,339.04,59.922,1460994303,"201051344000582","219011344069620",30.16,7.70,0,330.63,345.96,17.4,14.9,0.106,368153.8,368153.8,31719,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994311,402202.00
04/18/2016 11:45,2,0.592,ACTIVE,210.57,338.14,59.917,1460994303,"201051344000955","219011344069620",30.43,7.70,0,328.82,347.16,18.2,15.7,0.110,379743.2,379743.2,31658,0,0,0,L,1122011218,0,120.42,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994312,402203.00
04/18/2016 11:45,2,0.230,ACTIVE,210.12,449.65,59.949,1460994303,"274151322000094","219011344069620",42.90,11.70,0,332.73,452.36,10.3,8.0,0.057,521837.9,521837.9,21521,0,0,0,L,1151911521,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994313,402204.00
04/18/2016 11:45,2,0.609,ACTIVE,211.48,339.65,59.986,1460994303,"201051344000579","219011344069620",29.94,8.00,0,330.33,347.16,18.5,15.9,0.115,379976.9,379976.9,7261,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994314,402205.00
04/18/2016 11:45,2,0.594,ACTIVE,210.80,336.94,59.975,1460994303,"201051344000890","219011344069620",30.14,8.00,0,329.43,345.06,18.2,15.6,0.110,376894.6,376894.6,31680,0,0,0,L,1122011218,0,121.10,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994315,402206.00
04/18/2016 11:45,2,0.572,ACTIVE,211.03,339.04,59.949,1460994303,"201051344000438","219011344069620",31.07,7.30,0,329.73,348.06,18.1,15.5,0.110,379043.6,379043.6,31685,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994316,402207.00
04/18/2016 11:45,2,0.615,ACTIVE,211.03,338.44,59.959,1460994303,"201051344000417","219011344069620",30.14,7.70,0,330.03,345.36,18.8,16.2,0.115,372184.6,372184.6,31836,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994317,402208.00
04/18/2016 11:45,2,0.480,ACTIVE,210.12,336.34,59.965,1460994303,"274151322000083","219011344069620",29.46,10.00,0,331.23,342.95,14.3,11.9,0.088,644602.1,644602.1,20670,0,0,0,L,1151911521,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994318,402209.00
04/18/2016 11:45,2,0.498,ACTIVE,210.57,336.34,59.970,1460994303,"274151322000076","219011344069620",29.72,9.70,0,332.73,343.55,15.0,12.6,0.093,685753.9,685753.9,20671,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994318,402210.00
04/18/2016 11:45,2,0.570,ACTIVE,211.25,339.65,59.954,1460994303,"201051344000868","219011344069620",30.20,8.50,0,329.43,346.56,17.5,14.9,0.110,365622.1,365622.1,26920,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994319,402211.00
04/18/2016 11:45,2,0.475,ACTIVE,210.12,336.04,59.949,1460994303,"274151322000095","219011344069620",29.92,9.70,0,331.23,342.35,14.4,12.0,0.088,678782.9,678782.9,20571,0,0,0,L,1151911521,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994320,402212.00
04/18/2016 11:45,2,0.561,ACTIVE,211.25,340.85,59.933,1460994303,"201051344000988","219011344069620",29.90,8.50,0,328.82,348.36,17.1,14.5,0.119,362972.4,362972.4,27208,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994321,402213.00
04/18/2016 11:45,2,0.568,ACTIVE,210.80,338.14,59.944,1460994303,"201051344001025","219011344069620",30.24,7.30,0,329.43,346.26,17.4,14.9,0.115,376628.3,376628.3,31728,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994322,402214.00
04/18/2016 11:45,2,0.572,ACTIVE,211.25,339.34,59.965,1460994303,"201051344000458","219011344069620",30.40,9.70,0,330.03,346.56,17.6,15.1,0.119,373566.2,373566.2,27132,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994323,402215.00
04/18/2016 11:45,2,0.559,ACTIVE,211.93,340.85,59.975,1460994303,"201051344000853","219011344069620",30.63,8.00,0,331.83,349.26,17.4,14.8,0.110,372050.3,372050.3,26726,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994324,402216.00
04/18/2016 11:45,2,0.564,ACTIVE,211.48,339.34,59.965,1460994303,"201051344000685","219011344069620",30.00,7.70,0,329.13,345.96,17.2,14.7,0.115,378621.6,378621.6,31554,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994325,402217.00
04/18/2016 11:45,2,0.555,ACTIVE,211.25,339.34,59.986,1460994303,"201051344000917","219011344069620",29.94,9.00,0,328.22,350.17,16.9,14.3,0.110,375757.9,375757.9,31555,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994326,402218.00
04/18/2016 11:45,2,0.547,ACTIVE,211.03,338.74,59.954,1460994303,"201051344001145","219011344069620",30.08,7.30,0,330.33,346.26,16.6,14.1,0.110,380895.1,380895.1,31416,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994327,402219.00
04/18/2016 11:45,2,0.578,ACTIVE,211.03,338.74,59.965,1460994303,"201051344000651","219011344069620",30.14,7.30,0,328.52,345.66,17.7,15.1,0.110,372827.7,372827.7,31782,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994328,402220.00
04/18/2016 11:45,2,0.453,ACTIVE,209.90,336.94,59.949,1460994303,"274151322000088","219011344069620",29.14,9.70,0,330.93,341.75,13.4,11.0,0.080,624173.1,624173.1,20352,0,0,0,L,1151911521,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994329,402221.00
04/18/2016 11:45,2,0.320,ACTIVE,210.80,425.61,59.944,1460994303,"274151322000068","219011344069620",40.30,12.00,0,333.33,434.33,13.1,10.7,0.066,521503.8,521503.8,21729,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994330,402222.00
04/18/2016 11:45,2,0.553,ACTIVE,210.57,337.54,59.991,1460994303,"201051344001135","219011344069620",30.53,7.70,0,328.22,345.06,17.1,14.6,0.110,369204.4,369204.4,31736,0,0,0,L,1122011218,0,120.88,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994331,402223.00
04/18/2016 11:45,2,0.586,ACTIVE,211.03,339.34,59.959,1460994303,"201051344000594","219011344069620",29.94,8.50,0,327.02,348.66,17.8,15.3,0.119,376773.7,376773.7,27168,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994332,402224.00
04/18/2016 11:45,2,0.566,ACTIVE,211.25,337.84,59.981,1460994303,"201051344001203","219011344069620",29.72,8.00,0,330.03,346.56,17.1,14.5,0.115,375796.3,375796.3,31736,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994333,402225.00
04/18/2016 11:45,2,0.471,ACTIVE,209.90,337.54,59.944,1460994303,"274151322000054","219011344069620",29.44,10.00,0,331.23,342.35,14.1,11.7,0.088,637889.9,637889.9,20377,0,0,0,L,1151911521,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994333,402226.00
04/18/2016 11:45,2,0.555,ACTIVE,211.70,339.34,59.949,1460994303,"201051344000867","219011344069620",30.49,9.30,0,330.33,346.86,17.2,14.7,0.106,364963.7,364963.7,27173,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994334,402227.00
04/18/2016 11:45,2,0.592,ACTIVE,211.03,339.04,59.981,1460994303,"201051344001093","219011344069620",30.10,8.50,0,329.43,345.96,18.1,15.5,0.102,374680.3,374680.3,31608,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994335,402228.00
04/18/2016 11:45,2,0.510,ACTIVE,211.25,339.95,59.917,1460994303,"201051344000900","219011344069620",29.84,8.50,0,331.23,350.17,15.4,13.0,0.110,380410.5,380410.5,26560,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994336,402229.00
04/18/2016 11:45,2,0.578,ACTIVE,211.48,339.04,59.912,1460994303,"201051344000648","219011344069620",30.38,8.00,0,331.53,346.86,17.8,15.2,0.110,372874.0,372874.0,26865,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994337,402230.00
04/18/2016 11:45,2,0.574,ACTIVE,211.48,339.65,60.002,1460994303,"201051344000569","219011344069620",30.22,8.50,0,331.53,346.86,17.6,15.1,0.115,381615.7,381615.7,26493,0,0,0,L,1122011218,0,120.20,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994338,402231.00
04/18/2016 11:45,2,0.559,ACTIVE,211.25,339.04,59.975,1460994303,"201051344000983","219011344069620",29.92,8.50,0,330.33,346.86,16.9,14.4,0.110,373213.0,373213.0,26965,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994339,402232.00
04/18/2016 11:45,2,0.539,ACTIVE,211.48,339.95,59.917,1460994303,"201051344001158","219011344069620",30.57,7.70,0,330.03,347.46,16.7,14.2,0.115,367965.3,367965.3,27224,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994340,402233.00
04/18/2016 11:45,2,0.557,ACTIVE,211.93,340.85,59.949,1460994303,"201051344000576","219011344069620",30.73,9.00,0,330.93,347.76,17.4,14.9,0.106,374787.9,374787.9,26638,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994341,402234.00
04/18/2016 11:45,2,0.475,ACTIVE,210.35,337.54,59.970,1460994303,"274151322000087","219011344069620",28.92,12.00,0,331.83,342.95,13.9,11.5,0.080,612056.0,612056.0,20452,0,0,0,L,1151911521,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460994342,402235.00
04/18/2016 12:00,2,0.660,ACTIVE,212.38,342.35,59.975,1460995203,"201051344000645","219011344069620",30.22,9.30,0,332.43,351.07,20.2,17.6,0.137,374369.6,374369.6,26782,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995205,402236.00
04/18/2016 12:00,2,0.562,ACTIVE,210.80,342.05,59.965,1460995203,"274151322000085","219011344069620",29.48,10.00,0,332.13,345.36,16.8,14.3,0.106,640617.2,640617.2,20390,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995205,402237.00
04/18/2016 12:00,2,0.666,ACTIVE,212.38,343.25,59.970,1460995203,"201051344000633","219011344069620",30.45,8.00,0,330.93,352.57,20.6,17.9,0.141,365233.8,365233.8,27241,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995206,402238.00
04/18/2016 12:00,2,0.684,ACTIVE,211.93,341.75,60.002,1460995203,"201051344000469","219011344069620",30.08,7.30,0,330.33,353.47,20.9,18.2,0.150,366497.0,366497.0,27187,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995207,402239.00
04/18/2016 12:00,2,0.662,ACTIVE,211.03,340.55,59.949,1460995203,"201051344000646","219011344069620",30.34,7.30,0,328.52,349.56,20.4,17.7,0.141,370790.1,370790.1,31745,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995208,402240.00
04/18/2016 12:00,2,0.598,ACTIVE,210.35,341.15,59.965,1460995203,"274151322000052","219011344069620",29.70,9.70,0,330.63,345.66,18.0,15.4,0.110,650371.0,650371.0,20614,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995209,402241.00
04/18/2016 12:00,2,0.664,ACTIVE,211.48,340.25,59.970,1460995203,"201051344000585","219011344069620",30.67,8.00,0,329.73,348.66,20.7,18.0,0.141,376702.7,376702.7,31749,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995210,402242.00
04/18/2016 12:00,2,0.641,ACTIVE,211.25,339.04,59.965,1460995203,"201051344001230","219011344069620",30.24,7.70,0,327.62,349.56,19.6,17.0,0.133,374615.6,374615.6,31542,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995211,402243.00
04/18/2016 12:00,2,0.658,ACTIVE,211.93,340.55,60.002,1460995203,"201051344000582","219011344069620",30.42,7.70,0,329.73,348.06,20.3,17.7,0.133,368157.7,368157.7,31720,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995212,402244.00
04/18/2016 12:00,2,0.688,ACTIVE,210.80,339.34,59.996,1460995203,"201051344000955","219011344069620",30.34,7.70,0,327.02,348.66,21.1,18.5,0.141,379747.3,379747.3,31659,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995213,402245.00
04/18/2016 12:00,2,0.367,ACTIVE,210.80,422.60,59.965,1460995203,"274151322000094","219011344069620",39.88,12.00,0,333.33,453.26,14.9,12.4,0.084,521840.5,521840.5,21522,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995214,402246.00
