ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 12:00,2,0.703,ACTIVE,211.93,341.45,59.954,1460995203,"201051344000579","219011344069620",30.36,8.00,0,331.83,351.67,21.6,18.9,0.146,379981.0,379981.0,7262,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995215,402247.00
04/18/2016 12:00,2,0.688,ACTIVE,211.03,338.74,59.970,1460995203,"201051344000890","219011344069620",30.38,8.00,0,329.13,350.77,21.2,18.5,0.141,376898.7,376898.7,31681,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995216,402248.00
04/18/2016 12:00,2,0.666,ACTIVE,211.48,340.55,59.970,1460995203,"201051344000438","219011344069620",31.13,7.30,0,330.03,351.67,21.1,18.4,0.137,379047.7,379047.7,31686,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995217,402249.00
04/18/2016 12:00,2,0.707,ACTIVE,211.25,339.65,59.949,1460995203,"201051344000417","219011344069620",30.16,7.70,0,329.73,348.06,21.6,18.9,0.141,372188.8,372188.8,31837,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995218,402250.00
04/18/2016 12:00,2,0.572,ACTIVE,211.03,339.65,59.959,1460995203,"274151322000083","219011344069620",29.68,10.00,0,330.63,345.96,17.2,14.7,0.102,644605.3,644605.3,20671,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995219,402251.00
04/18/2016 12:00,2,0.586,ACTIVE,211.48,341.75,59.959,1460995203,"274151322000076","219011344069620",30.38,9.70,0,333.33,346.56,18.0,15.5,0.115,685757.3,685757.3,20672,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995220,402252.00
04/18/2016 12:00,2,0.666,ACTIVE,211.70,341.75,59.965,1460995203,"201051344000868","219011344069620",30.42,8.00,0,331.53,350.17,20.6,17.9,0.146,365626.0,365626.0,26921,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995221,402253.00
04/18/2016 12:00,2,0.576,ACTIVE,210.80,338.74,59.959,1460995203,"274151322000095","219011344069620",29.78,9.70,0,331.83,345.06,17.4,14.9,0.106,678786.1,678786.1,20572,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995221,402254.00
04/18/2016 12:00,2,0.652,ACTIVE,211.93,343.25,59.965,1460995203,"201051344000988","219011344069620",30.51,8.50,0,330.63,352.27,20.2,17.5,0.150,362976.2,362976.2,27209,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995222,402255.00
04/18/2016 12:00,2,0.666,ACTIVE,211.03,339.04,59.965,1460995203,"201051344001025","219011344069620",30.36,7.30,0,329.73,349.56,20.6,17.9,0.141,376632.3,376632.3,31729,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995223,402256.00
04/18/2016 12:00,2,0.670,ACTIVE,211.93,341.75,59.959,1460995203,"201051344000458","219011344069620",30.63,9.30,0,331.23,349.86,20.8,18.2,0.146,373570.2,373570.2,27133,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995224,402257.00
04/18/2016 12:00,2,0.664,ACTIVE,212.61,342.65,59.996,1460995203,"201051344000853","219011344069620",30.59,8.00,0,333.33,351.67,20.6,18.0,0.137,372054.2,372054.2,26727,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995225,402258.00
04/18/2016 12:00,2,0.654,ACTIVE,211.70,340.55,59.970,1460995203,"201051344000685","219011344069620",30.36,7.30,0,330.03,348.66,20.1,17.5,0.141,378625.4,378625.4,31555,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995226,402259.00
04/18/2016 12:00,2,0.643,ACTIVE,211.48,340.55,59.912,1460995203,"201051344000917","219011344069620",30.26,9.00,0,328.82,348.06,19.7,17.1,0.133,375761.6,375761.6,31556,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995227,402260.00
04/18/2016 12:00,2,0.633,ACTIVE,211.48,339.95,59.970,1460995203,"201051344001145","219011344069620",30.63,7.30,0,330.33,349.26,19.7,17.1,0.137,380898.9,380898.9,31417,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995228,402261.00
04/18/2016 12:00,2,0.674,ACTIVE,211.25,340.25,59.970,1460995203,"201051344000651","219011344069620",30.06,7.30,0,329.73,348.36,20.6,17.9,0.141,372831.7,372831.7,31783,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995229,402262.00
04/18/2016 12:00,2,0.551,ACTIVE,210.35,337.84,59.965,1460995203,"274151322000088","219011344069620",29.14,10.00,0,330.93,344.76,16.2,13.8,0.102,624176.0,624176.0,20353,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995230,402263.00
04/18/2016 12:00,2,0.385,ACTIVE,211.48,426.21,59.959,1460995203,"274151322000068","219011344069620",40.39,12.30,0,334.24,441.54,15.9,13.4,0.093,521506.6,521506.6,21730,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995230,402264.00
04/18/2016 12:00,2,0.656,ACTIVE,210.80,339.04,59.965,1460995203,"201051344001135","219011344069620",30.49,7.70,0,330.03,351.07,20.3,17.7,0.141,369208.2,369208.2,31737,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995231,402265.00
04/18/2016 12:00,2,0.678,ACTIVE,211.48,341.15,59.970,1460995203,"201051344000594","219011344069620",30.69,8.50,0,330.03,349.86,21.1,18.5,0.146,376777.7,376777.7,27169,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995232,402266.00
04/18/2016 12:00,2,0.646,ACTIVE,211.48,339.34,59.954,1460995203,"201051344001203","219011344069620",30.71,8.00,0,330.33,349.86,20.1,17.5,0.141,375800.1,375800.1,31737,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995233,402267.00
04/18/2016 12:00,2,0.566,ACTIVE,210.57,337.84,59.954,1460995203,"274151322000054","219011344069620",29.70,10.30,0,330.63,345.36,17.0,14.5,0.102,637893.1,637893.1,20378,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995234,402268.00
04/18/2016 12:00,2,0.656,ACTIVE,211.93,341.15,59.938,1460995203,"201051344000867","219011344069620",30.59,9.30,0,330.93,349.86,20.4,17.7,0.137,364967.6,364967.6,27174,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995235,402269.00
04/18/2016 12:00,2,0.684,ACTIVE,211.25,339.95,59.975,1460995203,"201051344001093","219011344069620",30.34,8.50,0,328.52,349.86,21.1,18.4,0.137,374684.4,374684.4,31609,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995236,402270.00
04/18/2016 12:00,2,0.598,ACTIVE,211.70,341.75,59.970,1460995203,"201051344000900","219011344069620",30.83,8.50,0,331.53,349.86,18.7,16.2,0.137,380414.0,380414.0,26561,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995237,402271.00
04/18/2016 12:00,2,0.674,ACTIVE,211.93,342.05,59.975,1460995203,"201051344000648","219011344069620",30.69,8.00,0,331.23,350.47,21.0,18.3,0.141,372878.1,372878.1,26866,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995238,402272.00
04/18/2016 12:00,2,0.684,ACTIVE,211.93,342.05,59.975,1460995203,"201051344000569","219011344069620",30.36,8.50,0,331.23,350.47,21.1,18.4,0.141,381619.7,381619.7,26494,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995239,402273.00
04/18/2016 12:00,2,0.656,ACTIVE,211.93,341.15,59.975,1460995203,"201051344000983","219011344069620",30.57,8.50,0,331.83,349.86,20.3,17.7,0.146,373216.9,373216.9,26966,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995240,402274.00
04/18/2016 12:00,2,0.648,ACTIVE,211.93,341.75,59.965,1460995203,"201051344001158","219011344069620",30.55,7.70,0,331.23,350.17,20.1,17.5,0.146,367969.1,367969.1,27225,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995240,402275.00
04/18/2016 12:00,2,0.666,ACTIVE,212.38,342.95,59.933,1460995203,"201051344000576","219011344069620",30.67,8.50,0,331.83,351.37,20.8,18.2,0.141,374791.9,374791.9,26639,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995241,402276.00
04/18/2016 12:00,2,0.574,ACTIVE,210.80,340.85,59.970,1460995203,"274151322000087","219011344069620",28.94,12.30,0,331.23,345.66,16.9,14.4,0.097,612059.1,612059.1,20453,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460995242,402277.00
04/18/2016 12:15,2,0.945,ACTIVE,212.38,344.76,59.975,1460996103,"201051344000645","219011344069620",30.57,9.30,0,333.63,355.88,29.3,26.3,0.217,374374.5,374374.5,26783,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996104,402278.00
04/18/2016 12:15,2,0.834,ACTIVE,210.57,341.75,59.975,1460996103,"274151322000085","219011344069620",30.06,10.00,0,331.83,349.56,25.4,22.6,0.168,640621.1,640621.1,20391,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996106,402279.00
04/18/2016 12:15,2,0.945,ACTIVE,212.16,345.66,60.002,1460996103,"201051344000633","219011344069620",30.85,8.00,0,332.13,357.98,29.6,26.6,0.230,365238.7,365238.7,27242,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996107,402280.00
04/18/2016 12:15,2,0.949,ACTIVE,211.93,344.45,59.986,1460996103,"201051344000469","219011344069620",31.01,7.30,0,331.83,360.99,29.9,26.9,0.225,366502.0,366502.0,27188,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996107,402281.00
04/18/2016 12:15,2,0.941,ACTIVE,210.80,342.65,60.002,1460996103,"201051344000646","219011344069620",30.69,7.30,0,329.13,356.48,29.3,26.4,0.221,370794.9,370794.9,31746,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996108,402282.00
04/18/2016 12:15,2,0.873,ACTIVE,210.57,340.25,59.986,1460996103,"274151322000052","219011344069620",30.22,10.00,0,330.33,350.17,26.7,23.9,0.177,650375.3,650375.3,20615,0,0,0,L,1151911521,0,120.20,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996109,402283.00
04/18/2016 12:15,2,0.945,ACTIVE,211.25,344.45,59.991,1460996103,"201051344000585","219011344069620",30.97,8.00,0,330.93,356.48,29.7,26.7,0.221,376707.7,376707.7,31750,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996110,402284.00
04/18/2016 12:15,2,0.906,ACTIVE,211.03,342.35,59.991,1460996103,"201051344001230","219011344069620",30.87,7.70,0,329.73,355.28,28.4,25.4,0.212,374620.3,374620.3,31543,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996111,402285.00
04/18/2016 12:15,2,0.930,ACTIVE,211.70,344.15,59.954,1460996103,"201051344000582","219011344069620",30.79,8.00,0,331.23,355.58,29.1,26.1,0.212,368162.5,368162.5,31721,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996112,402286.00
04/18/2016 12:15,2,0.939,ACTIVE,210.57,345.66,59.981,1460996103,"201051344000955","219011344069620",31.37,7.70,0,330.33,359.18,29.9,26.9,0.221,379752.4,379752.4,31660,0,0,0,L,1122011218,0,120.42,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996113,402287.00
04/18/2016 12:15,2,0.564,ACTIVE,210.80,421.70,59.970,1460996103,"274151322000094","219011344069620",39.78,12.30,0,333.93,446.35,22.7,20.0,0.150,521843.9,521843.9,21523,0,0,0,L,1151911521,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996114,402288.00
04/18/2016 12:15,2,0.973,ACTIVE,212.16,344.15,59.938,1460996103,"201051344000579","219011344069620",30.95,8.50,0,333.03,359.78,30.5,27.5,0.225,379986.2,379986.2,7263,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996115,402289.00
04/18/2016 12:15,2,0.955,ACTIVE,211.03,342.65,59.991,1460996103,"201051344000890","219011344069620",31.11,8.00,0,330.03,356.48,30.1,27.2,0.221,376903.8,376903.8,31682,0,0,0,L,1122011218,0,121.10,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996116,402290.00
04/18/2016 12:15,2,0.936,ACTIVE,211.48,346.56,59.981,1460996103,"201051344000438","219011344069620",31.47,7.70,0,329.73,358.88,29.9,26.9,0.221,379052.7,379052.7,31687,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996117,402291.00
04/18/2016 12:15,2,0.967,ACTIVE,211.48,343.55,59.991,1460996103,"201051344000417","219011344069620",30.99,8.00,0,330.63,357.08,30.4,27.4,0.225,372194.0,372194.0,31838,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996117,402292.00
04/18/2016 12:15,2,0.842,ACTIVE,210.80,341.45,59.986,1460996103,"274151322000083","219011344069620",30.34,10.30,0,330.93,349.86,25.9,23.0,0.168,644609.4,644609.4,20672,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996118,402293.00
04/18/2016 12:15,2,0.869,ACTIVE,211.48,341.45,59.981,1460996103,"274151322000076","219011344069620",30.73,10.00,0,332.13,351.07,27.1,24.2,0.181,685761.6,685761.6,20673,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996119,402294.00
04/18/2016 12:15,2,0.953,ACTIVE,211.93,344.15,59.996,1460996103,"201051344000868","219011344069620",30.61,8.50,0,331.83,356.78,29.6,26.6,0.221,365630.9,365630.9,26922,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996120,402295.00
04/18/2016 12:15,2,0.857,ACTIVE,210.80,342.65,60.007,1460996103,"274151322000095","219011344069620",30.28,9.70,0,330.93,349.56,26.3,23.4,0.172,678790.3,678790.3,20573,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996121,402296.00
04/18/2016 12:15,2,0.932,ACTIVE,211.93,345.36,59.975,1460996103,"201051344000988","219011344069620",30.91,8.50,0,331.83,357.38,29.2,26.2,0.230,362981.0,362981.0,27210,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996122,402297.00
04/18/2016 12:15,2,0.945,ACTIVE,211.25,342.35,59.991,1460996103,"201051344001025","219011344069620",30.73,7.70,0,328.52,356.18,29.4,26.5,0.212,376637.2,376637.2,31730,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996123,402298.00
04/18/2016 12:15,2,0.941,ACTIVE,211.93,343.55,59.965,1460996103,"201051344000458","219011344069620",30.87,9.70,0,332.43,355.58,29.5,26.5,0.225,373575.2,373575.2,27134,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996124,402299.00
04/18/2016 12:15,2,0.941,ACTIVE,212.61,345.06,59.981,1460996103,"201051344000853","219011344069620",30.81,8.00,0,333.33,357.38,29.5,26.5,0.225,372059.2,372059.2,26728,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996125,402300.00
04/18/2016 12:15,2,0.924,ACTIVE,211.48,344.15,59.986,1460996103,"201051344000685","219011344069620",30.73,7.70,0,330.63,356.48,28.8,25.9,0.221,378630.2,378630.2,31556,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996126,402301.00
04/18/2016 12:15,2,0.898,ACTIVE,211.48,343.55,59.991,1460996103,"201051344000917","219011344069620",30.97,9.30,0,330.03,354.97,28.2,25.3,0.212,375766.3,375766.3,31557,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996127,402302.00
04/18/2016 12:15,2,0.906,ACTIVE,211.48,343.25,59.970,1460996103,"201051344001145","219011344069620",30.83,7.70,0,332.13,356.48,28.3,25.4,0.212,380903.6,380903.6,31418,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996128,402303.00
04/18/2016 12:15,2,0.926,ACTIVE,211.48,343.85,60.039,1460996103,"201051344000651","219011344069620",31.15,7.70,0,330.93,355.88,29.2,26.3,0.217,372836.6,372836.6,31784,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996128,402304.00
04/18/2016 12:15,2,0.816,ACTIVE,210.57,343.85,59.986,1460996103,"274151322000088","219011344069620",29.66,9.70,0,329.43,349.26,24.5,21.8,0.155,624179.9,624179.9,20354,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996129,402305.00
04/18/2016 12:15,2,0.582,ACTIVE,211.70,423.20,60.007,1460996103,"274151322000068","219011344069620",39.68,12.70,0,334.84,448.75,23.4,20.6,0.141,521510.4,521510.4,21731,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996130,402306.00
04/18/2016 12:15,2,0.926,ACTIVE,211.03,341.75,59.959,1460996103,"201051344001135","219011344069620",30.77,8.00,0,330.63,355.58,28.9,25.9,0.221,369213.1,369213.1,31738,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996131,402307.00
04/18/2016 12:15,2,0.951,ACTIVE,211.48,343.55,59.986,1460996103,"201051344000594","219011344069620",30.77,8.50,0,330.93,357.38,29.6,26.7,0.221,376782.8,376782.8,27170,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996132,402308.00
04/18/2016 12:15,2,0.918,ACTIVE,211.48,342.65,59.986,1460996103,"201051344001203","219011344069620",30.77,8.50,0,331.23,356.18,28.7,25.7,0.217,375805.0,375805.0,31738,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996133,402309.00
04/18/2016 12:15,2,0.820,ACTIVE,210.80,339.34,59.991,1460996103,"274151322000054","219011344069620",30.43,10.30,0,330.33,350.17,25.3,22.5,0.168,637897.1,637897.1,20379,0,0,0,L,1151911521,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996134,402310.00
04/18/2016 12:15,2,0.920,ACTIVE,211.93,342.65,59.949,1460996103,"201051344000867","219011344069620",31.05,9.30,0,331.53,356.78,28.9,26.0,0.212,364972.5,364972.5,27175,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996135,402311.00
04/18/2016 12:15,2,0.926,ACTIVE,211.25,344.45,59.959,1460996103,"201051344001093","219011344069620",31.25,9.00,0,330.03,355.58,29.4,26.4,0.212,374689.5,374689.5,31610,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996136,402312.00
04/18/2016 12:15,2,0.863,ACTIVE,211.70,343.85,60.023,1460996103,"201051344000900","219011344069620",31.03,8.50,0,332.73,355.58,27.2,24.3,0.217,380418.5,380418.5,26562,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996137,402313.00
04/18/2016 12:15,2,0.939,ACTIVE,211.93,343.55,59.981,1460996103,"201051344000648","219011344069620",30.69,7.70,0,333.03,356.48,29.2,26.3,0.217,372883.1,372883.1,26867,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996138,402314.00
04/18/2016 12:15,2,0.930,ACTIVE,211.93,343.85,59.996,1460996103,"201051344000569","219011344069620",31.09,8.50,0,332.43,356.78,29.3,26.4,0.221,381624.8,381624.8,26495,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996139,402315.00
04/18/2016 12:15,2,0.906,ACTIVE,211.93,343.25,59.991,1460996103,"201051344000983","219011344069620",31.03,8.50,0,332.73,357.08,28.5,25.6,0.225,373221.8,373221.8,26967,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996140,402316.00
04/18/2016 12:15,2,0.912,ACTIVE,211.93,344.15,59.981,1460996103,"201051344001158","219011344069620",30.79,7.70,0,332.43,356.18,28.5,25.6,0.225,367973.9,367973.9,27226,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996141,402317.00
04/18/2016 12:15,2,0.906,ACTIVE,212.38,344.76,59.986,1460996103,"201051344000576","219011344069620",31.29,8.50,0,333.33,356.78,28.7,25.8,0.212,374796.9,374796.9,26640,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996141,402318.00
04/18/2016 12:15,2,0.816,ACTIVE,211.03,343.85,59.981,1460996103,"274151322000087","219011344069620",29.86,12.30,0,328.82,350.47,24.7,21.9,0.141,612063.1,612063.1,20454,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460996142,402319.00
04/18/2016 12:30,2,0.629,ACTIVE,212.16,341.45,59.975,1460997003,"201051344000645","219011344069620",30.24,9.30,0,333.33,357.68,19.3,16.7,0.133,374379.2,374379.2,26784,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997004,402320.00
04/18/2016 12:30,2,0.527,ACTIVE,210.57,339.34,59.954,1460997003,"274151322000085","219011344069620",29.74,10.30,0,329.73,349.56,16.0,13.5,0.097,640625.0,640625.0,20392,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997005,402321.00
04/18/2016 12:30,2,0.629,ACTIVE,212.16,342.95,59.965,1460997003,"201051344000633","219011344069620",30.65,9.00,0,332.73,359.78,19.5,16.9,0.137,365243.5,365243.5,27243,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997006,402322.00
04/18/2016 12:30,2,0.656,ACTIVE,211.93,341.15,59.970,1460997003,"201051344000469","219011344069620",29.86,7.70,0,331.53,357.68,19.9,17.2,0.133,366506.9,366506.9,27189,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997007,402323.00
04/18/2016 12:30,2,0.631,ACTIVE,210.80,339.95,60.012,1460997003,"201051344000646","219011344069620",30.14,7.70,0,330.03,356.78,19.3,16.7,0.137,370799.7,370799.7,31747,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997008,402324.00
04/18/2016 12:30,2,0.566,ACTIVE,210.12,339.95,59.965,1460997003,"274151322000052","219011344069620",29.82,10.30,0,329.43,350.47,17.1,14.6,0.106,650379.4,650379.4,20616,0,0,0,L,1151911521,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997009,402325.00
04/18/2016 12:30,2,0.639,ACTIVE,211.25,339.95,59.965,1460997003,"201051344000585","219011344069620",30.18,8.50,0,330.63,357.08,19.5,16.9,0.128,376712.5,376712.5,31751,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997010,402326.00
04/18/2016 12:30,2,0.609,ACTIVE,210.80,339.04,59.970,1460997003,"201051344001230","219011344069620",30.12,8.00,0,330.03,355.28,18.6,16.0,0.124,374624.8,374624.8,31544,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997011,402327.00
04/18/2016 12:30,2,0.635,ACTIVE,211.70,340.25,59.975,1460997003,"201051344000582","219011344069620",29.84,8.50,0,331.83,356.48,19.2,16.6,0.124,368167.2,368167.2,31722,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997012,402328.00
04/18/2016 12:30,2,0.656,ACTIVE,210.80,339.04,59.981,1460997003,"201051344000955","219011344069620",30.12,8.50,0,330.63,358.28,20.1,17.4,0.128,379757.3,379757.3,31661,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997013,402329.00
04/18/2016 12:30,2,0.355,ACTIVE,210.35,413.29,59.981,1460997003,"274151322000094","219011344069620",39.02,12.70,0,335.44,444.24,14.2,11.7,0.084,521847.3,521847.3,21524,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997014,402330.00
04/18/2016 12:30,2,0.662,ACTIVE,211.48,340.25,59.970,1460997003,"201051344000579","219011344069620",30.55,9.00,0,332.73,358.28,20.5,17.9,0.137,379991.2,379991.2,7264,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997015,402331.00
04/18/2016 12:30,2,0.648,ACTIVE,210.80,338.44,59.975,1460997003,"201051344000890","219011344069620",30.61,9.00,0,330.63,356.78,20.1,17.5,0.128,376908.7,376908.7,31683,0,0,0,L,1122011218,0,121.10,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997015,402332.00
04/18/2016 12:30,2,0.645,ACTIVE,211.25,339.95,59.991,1460997003,"201051344000438","219011344069620",30.59,8.00,0,331.53,360.38,20.0,17.4,0.133,379057.6,379057.6,31688,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997016,402333.00
04/18/2016 12:30,2,0.664,ACTIVE,211.03,339.34,59.970,1460997003,"201051344000417","219011344069620",30.57,8.50,0,330.93,357.38,20.6,18.0,0.133,372199.0,372199.0,31839,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997017,402334.00
04/18/2016 12:30,2,0.547,ACTIVE,210.57,340.25,59.965,1460997003,"274151322000083","219011344069620",29.32,10.70,0,330.33,350.47,16.3,13.8,0.088,644613.4,644613.4,20673,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997018,402335.00
04/18/2016 12:30,2,0.559,ACTIVE,211.03,339.04,59.959,1460997003,"274151322000076","219011344069620",30.24,10.30,0,331.23,351.37,17.1,14.6,0.110,685765.8,685765.8,20674,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997019,402336.00
04/18/2016 12:30,2,0.637,ACTIVE,211.48,341.15,59.981,1460997003,"201051344000868","219011344069620",30.08,8.50,0,332.13,357.98,19.5,16.9,0.133,365635.7,365635.7,26923,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997020,402337.00
04/18/2016 12:30,2,0.543,ACTIVE,210.35,338.14,59.970,1460997003,"274151322000095","219011344069620",29.88,10.30,0,330.03,349.86,16.4,14.0,0.097,678794.3,678794.3,20574,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997021,402338.00
04/18/2016 12:30,2,0.629,ACTIVE,211.48,342.65,59.975,1460997003,"201051344000988","219011344069620",29.70,9.00,0,332.13,358.88,18.9,16.4,0.133,362985.7,362985.7,27211,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997022,402339.00
04/18/2016 12:30,2,0.635,ACTIVE,210.80,338.44,59.981,1460997003,"201051344001025","219011344069620",30.16,8.00,0,330.63,357.08,19.4,16.8,0.133,376641.9,376641.9,31731,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997023,402340.00
04/18/2016 12:30,2,0.650,ACTIVE,211.48,340.85,59.933,1460997003,"201051344000458","219011344069620",29.54,9.70,0,332.73,358.28,19.5,16.9,0.133,373580.0,373580.0,27135,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997024,402341.00
04/18/2016 12:30,2,0.631,ACTIVE,212.16,342.05,59.975,1460997003,"201051344000853","219011344069620",30.40,8.50,0,334.24,358.88,19.5,16.9,0.133,372063.9,372063.9,26729,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997025,402342.00
04/18/2016 12:30,2,0.633,ACTIVE,211.25,340.25,59.975,1460997003,"201051344000685","219011344069620",29.42,8.00,0,331.23,357.38,18.9,16.3,0.137,378634.9,378634.9,31557,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997026,402343.00
04/18/2016 12:30,2,0.605,ACTIVE,211.03,339.34,59.970,1460997003,"201051344000917","219011344069620",30.30,9.70,0,330.33,356.18,18.6,16.1,0.128,375770.8,375770.8,31558,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997026,402344.00
04/18/2016 12:30,2,0.605,ACTIVE,211.25,339.65,59.981,1460997003,"201051344001145","219011344069620",30.24,7.70,0,331.83,357.68,18.6,16.0,0.124,380908.1,380908.1,31419,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997027,402345.00
04/18/2016 12:30,2,0.639,ACTIVE,211.25,340.25,59.981,1460997003,"201051344000651","219011344069620",30.02,8.00,0,332.13,356.48,19.4,16.8,0.133,372841.4,372841.4,31785,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997028,402346.00
04/18/2016 12:30,2,0.521,ACTIVE,210.12,337.84,59.986,1460997003,"274151322000088","219011344069620",29.02,10.70,0,330.33,348.96,15.3,12.9,0.093,624183.5,624183.5,20355,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997029,402347.00
04/18/2016 12:30,2,0.371,ACTIVE,211.25,415.39,59.975,1460997003,"274151322000068","219011344069620",39.28,13.30,0,335.44,449.95,14.9,12.5,0.088,521513.9,521513.9,21732,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997030,402348.00
04/18/2016 12:30,2,0.627,ACTIVE,210.80,338.14,59.954,1460997003,"201051344001135","219011344069620",30.18,8.50,0,330.63,357.08,19.2,16.6,0.133,369217.8,369217.8,31739,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997032,402349.00
04/18/2016 12:30,2,0.648,ACTIVE,211.48,340.55,59.981,1460997003,"201051344000594","219011344069620",30.10,9.00,0,330.63,356.48,19.8,17.2,0.137,376787.6,376787.6,27171,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997033,402350.00
04/18/2016 12:30,2,0.611,ACTIVE,211.25,339.04,59.965,1460997003,"201051344001203","219011344069620",30.55,8.50,0,332.13,357.68,18.9,16.3,0.133,375809.5,375809.5,31739,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997033,402351.00
04/18/2016 12:30,2,0.539,ACTIVE,210.35,338.74,59.949,1460997003,"274151322000054","219011344069620",29.38,10.70,0,329.73,349.86,16.1,13.6,0.102,637901.0,637901.0,20380,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997034,402352.00
04/18/2016 12:30,2,0.629,ACTIVE,211.93,340.85,59.991,1460997003,"201051344000867","219011344069620",30.18,9.70,0,331.53,356.48,19.2,16.6,0.128,364977.1,364977.1,27176,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997035,402353.00
04/18/2016 12:30,2,0.656,ACTIVE,211.25,339.95,59.986,1460997003,"201051344001093","219011344069620",29.94,9.30,0,330.93,356.18,19.9,17.3,0.124,374694.3,374694.3,31611,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997036,402354.00
04/18/2016 12:30,2,0.588,ACTIVE,211.48,341.45,59.954,1460997003,"201051344000900","219011344069620",29.36,8.50,0,332.43,356.78,17.5,14.9,0.128,380422.8,380422.8,26563,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997037,402355.00
04/18/2016 12:30,2,0.650,ACTIVE,211.70,340.85,59.965,1460997003,"201051344000648","219011344069620",29.96,8.00,0,332.73,357.68,19.8,17.1,0.133,372887.9,372887.9,26868,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997038,402356.00
04/18/2016 12:30,2,0.645,ACTIVE,211.70,341.45,59.970,1460997003,"201051344000569","219011344069620",30.26,8.50,0,332.13,357.38,19.8,17.2,0.137,381629.6,381629.6,26496,0,0,0,L,1122011218,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997039,402357.00
04/18/2016 12:30,2,0.615,ACTIVE,211.48,340.25,59.938,1460997003,"201051344000983","219011344069620",30.55,9.00,0,332.13,357.98,19.1,16.5,0.133,373226.4,373226.4,26968,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997040,402358.00
04/18/2016 12:30,2,0.615,ACTIVE,211.70,341.15,59.975,1460997003,"201051344001158","219011344069620",30.22,8.00,0,332.13,357.38,18.9,16.3,0.137,367978.5,367978.5,27227,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997041,402359.00
04/18/2016 12:30,2,0.635,ACTIVE,211.93,341.75,60.002,1460997003,"201051344000576","219011344069620",30.36,8.50,0,332.73,357.38,19.6,17.0,0.128,374801.7,374801.7,26641,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997042,402360.00
04/18/2016 12:30,2,0.539,ACTIVE,210.57,339.34,60.002,1460997003,"274151322000087","219011344069620",29.14,13.00,0,329.73,349.26,15.9,13.4,0.088,612066.9,612066.9,20455,0,0,0,L,1151911521,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997042,402361.00
04/18/2016 12:45,2,0.922,ACTIVE,213.06,345.06,59.965,1460997903,"201051344000645","219011344069620",31.05,9.70,0,333.03,358.28,29.0,26.1,0.217,374384.3,374384.3,26785,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997904,402362.00
04/18/2016 12:45,2,0.840,ACTIVE,210.80,340.25,59.917,1460997903,"274151322000085","219011344069620",29.88,10.70,0,329.43,350.77,25.4,22.5,0.168,640629.2,640629.2,20393,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997906,402363.00
04/18/2016 12:45,2,0.932,ACTIVE,212.83,346.26,59.959,1460997903,"201051344000633","219011344069620",31.21,9.00,0,331.23,360.38,29.5,26.5,0.225,365248.6,365248.6,27244,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997907,402364.00
04/18/2016 12:45,2,0.955,ACTIVE,212.83,345.06,59.970,1460997903,"201051344000469","219011344069620",30.83,8.00,0,331.83,360.38,29.8,26.8,0.225,366512.1,366512.1,27190,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997907,402365.00
04/18/2016 12:45,2,0.943,ACTIVE,211.03,343.25,59.996,1460997903,"201051344000646","219011344069620",30.61,8.00,0,330.03,359.18,29.3,26.3,0.230,370804.8,370804.8,31748,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997908,402366.00
04/18/2016 12:45,2,0.883,ACTIVE,210.12,338.74,59.944,1460997903,"274151322000052","219011344069620",30.12,10.30,0,329.73,351.37,26.9,24.1,0.172,650384.0,650384.0,20617,0,0,0,L,1151911521,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997909,402367.00
04/18/2016 12:45,2,0.955,ACTIVE,211.70,343.85,59.959,1460997903,"201051344000585","219011344069620",30.75,9.00,0,330.03,360.08,29.8,26.8,0.225,376717.6,376717.6,31752,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997910,402368.00
04/18/2016 12:45,2,0.922,ACTIVE,211.25,341.75,59.996,1460997903,"201051344001230","219011344069620",30.47,8.00,0,329.43,357.98,28.5,25.6,0.208,374629.7,374629.7,31545,0,0,0,L,1122011218,0,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997911,402369.00
04/18/2016 12:45,2,0.939,ACTIVE,212.16,344.15,59.917,1460997903,"201051344000582","219011344069620",30.73,8.50,0,331.53,358.88,29.2,26.3,0.212,368172.3,368172.3,31723,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997912,402370.00
04/18/2016 12:45,2,0.561,ACTIVE,210.80,428.91,59.959,1460997903,"274151322000094","219011344069620",40.55,12.70,0,333.33,445.45,23.1,20.4,0.155,521851.0,521851.0,21525,0,0,0,L,1151911521,0,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997914,402371.00
04/18/2016 12:45,2,0.984,ACTIVE,212.83,345.36,59.949,1460997903,"201051344000579","219011344069620",30.99,9.00,0,332.13,360.99,30.9,27.9,0.230,379996.6,379996.6,7265,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997915,402372.00
04/18/2016 12:45,2,0.977,ACTIVE,211.48,342.95,59.959,1460997903,"201051344000890","219011344069620",30.81,9.00,0,329.73,358.28,30.5,27.5,0.212,376914.0,376914.0,31684,0,0,0,L,1122011218,0,121.78,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997916,402373.00
04/18/2016 12:45,2,0.963,ACTIVE,211.70,344.45,59.965,1460997903,"201051344000438","219011344069620",31.25,8.00,0,330.93,361.29,30.5,27.5,0.225,379062.8,379062.8,31689,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997917,402374.00
04/18/2016 12:45,2,0.988,ACTIVE,211.70,342.95,59.959,1460997903,"201051344000417","219011344069620",30.89,8.50,0,330.33,357.98,30.9,27.9,0.230,372204.5,372204.5,31840,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997918,402375.00
04/18/2016 12:45,2,0.867,ACTIVE,210.57,339.65,59.954,1460997903,"274151322000083","219011344069620",30.22,10.70,0,330.03,351.37,26.6,23.7,0.177,644617.7,644617.7,20674,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997919,402376.00
04/18/2016 12:45,2,0.891,ACTIVE,211.25,345.96,59.944,1460997903,"274151322000076","219011344069620",30.83,10.30,0,330.93,354.67,27.9,25.0,0.186,685770.4,685770.4,20675,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997919,402377.00
04/18/2016 12:45,2,0.971,ACTIVE,212.38,344.45,59.970,1460997903,"201051344000868","219011344069620",30.75,8.50,0,331.83,357.98,30.3,27.3,0.225,365640.9,365640.9,26924,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997920,402378.00
04/18/2016 12:45,2,0.877,ACTIVE,210.57,339.65,59.954,1460997903,"274151322000095","219011344069620",30.47,10.30,0,329.73,350.77,27.1,24.2,0.181,678798.7,678798.7,20575,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997921,402379.00
04/18/2016 12:45,2,0.969,ACTIVE,212.61,345.66,59.970,1460997903,"201051344000988","219011344069620",30.38,9.30,0,331.53,359.18,29.8,26.9,0.230,362990.8,362990.8,27212,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997922,402380.00
04/18/2016 12:45,2,0.955,ACTIVE,211.25,343.55,59.949,1460997903,"201051344001025","219011344069620",31.19,8.00,0,330.33,360.69,30.2,27.3,0.225,376647.1,376647.1,31732,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997923,402381.00
04/18/2016 12:45,2,0.971,ACTIVE,212.61,345.06,59.970,1460997903,"201051344000458","219011344069620",30.87,10.00,0,332.13,357.38,30.4,27.4,0.234,373585.2,373585.2,27136,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997924,402382.00
04/18/2016 12:45,2,0.969,ACTIVE,213.29,346.86,59.954,1460997903,"201051344000853","219011344069620",30.89,8.50,0,333.33,359.18,30.4,27.4,0.230,372069.1,372069.1,26730,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997925,402383.00
04/18/2016 12:45,2,0.951,ACTIVE,211.70,343.55,59.965,1460997903,"201051344000685","219011344069620",30.89,8.00,0,330.63,358.58,29.8,26.8,0.234,378639.9,378639.9,31558,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997926,402384.00
04/18/2016 12:45,2,0.934,ACTIVE,211.70,343.25,59.954,1460997903,"201051344000917","219011344069620",30.89,9.70,0,329.43,358.28,29.2,26.3,0.217,375775.8,375775.8,31559,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997927,402385.00
04/18/2016 12:45,2,0.932,ACTIVE,211.70,343.55,59.965,1460997903,"201051344001145","219011344069620",31.11,7.70,0,330.63,358.88,29.4,26.4,0.221,380913.0,380913.0,31420,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997928,402386.00
04/18/2016 12:45,2,0.980,ACTIVE,211.70,343.85,59.959,1460997903,"201051344000651","219011344069620",30.57,8.00,0,331.53,359.48,30.4,27.4,0.225,372846.5,372846.5,31786,0,0,0,L,1122011218,0,122.01,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997929,402387.00
04/18/2016 12:45,2,0.857,ACTIVE,210.12,340.25,59.944,1460997903,"274151322000088","219011344069620",29.74,10.30,0,330.03,350.17,25.9,23.0,0.168,624187.7,624187.7,20356,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997929,402388.00
04/18/2016 12:45,2,0.611,ACTIVE,211.25,426.21,59.949,1460997903,"274151322000068","219011344069620",39.90,13.30,0,334.24,445.15,24.6,21.8,0.155,521517.9,521517.9,21733,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997930,402389.00
04/18/2016 12:45,2,0.959,ACTIVE,211.48,343.25,59.954,1460997903,"201051344001135","219011344069620",31.15,8.50,0,330.03,359.18,30.3,27.3,0.234,369222.9,369222.9,31740,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997931,402390.00
