ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 12:45,2,0.975,ACTIVE,211.93,345.96,59.959,1460997903,"201051344000594","219011344069620",31.35,9.30,0,330.63,359.78,31.0,28.0,0.234,376792.9,376792.9,27172,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997932,402391.00
04/18/2016 12:45,2,0.963,ACTIVE,211.93,344.15,59.959,1460997903,"201051344001203","219011344069620",30.79,8.50,0,330.63,360.08,30.1,27.1,0.230,375814.6,375814.6,31740,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997933,402392.00
04/18/2016 12:45,2,0.889,ACTIVE,210.57,339.65,59.954,1460997903,"274151322000054","219011344069620",29.96,11.00,0,328.82,350.77,26.9,24.1,0.181,637905.3,637905.3,20381,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997934,402393.00
04/18/2016 12:45,2,0.982,ACTIVE,212.61,344.45,59.954,1460997903,"201051344000867","219011344069620",30.67,10.00,0,331.53,357.98,30.6,27.6,0.225,364982.3,364982.3,27177,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997935,402394.00
04/18/2016 12:45,2,0.980,ACTIVE,211.93,345.66,59.917,1460997903,"201051344001093","219011344069620",31.09,9.30,0,330.33,359.48,30.9,27.9,0.217,374699.5,374699.5,31612,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997936,402395.00
04/18/2016 12:45,2,0.932,ACTIVE,212.61,345.36,59.954,1460997903,"201051344000900","219011344069620",30.71,8.50,0,331.83,357.38,29.0,26.1,0.230,380427.6,380427.6,26564,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997937,402396.00
04/18/2016 12:45,2,0.994,ACTIVE,212.83,345.06,59.959,1460997903,"201051344000648","219011344069620",30.73,8.50,0,332.13,360.08,31.0,28.0,0.234,372893.2,372893.2,26869,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997938,402397.00
04/18/2016 12:45,2,0.994,ACTIVE,212.83,345.06,59.965,1460997903,"201051344000569","219011344069620",31.01,9.00,0,331.83,359.48,31.3,28.3,0.239,381635.0,381635.0,26497,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997939,402398.00
04/18/2016 12:45,2,0.951,ACTIVE,212.61,346.86,59.965,1460997903,"201051344000983","219011344069620",31.47,9.30,0,330.33,359.18,30.4,27.4,0.239,373231.6,373231.6,26969,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997939,402399.00
04/18/2016 12:45,2,0.973,ACTIVE,212.61,344.76,59.975,1460997903,"201051344001158","219011344069620",30.87,8.50,0,331.83,358.58,30.4,27.4,0.243,367983.6,367983.6,27228,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997940,402400.00
04/18/2016 12:45,2,0.969,ACTIVE,213.06,346.56,59.959,1460997903,"201051344000576","219011344069620",31.37,9.00,0,331.83,358.58,30.9,27.9,0.225,374806.9,374806.9,26642,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997941,402401.00
04/18/2016 12:45,2,0.885,ACTIVE,210.80,340.25,59.954,1460997903,"274151322000087","219011344069620",29.90,13.30,0,328.22,351.07,26.8,24.0,0.168,612071.2,612071.2,20456,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997942,402402.00
04/18/2016 12:45,2,0.988,ACTIVE,211.48,345.06,59.933,1460997903,"201051344000955","219011344069620",31.27,8.50,0,328.82,359.48,31.3,28.3,0.239,379762.8,379762.8,31662,0,0,0,L,1122011218,1,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460997943,402403.00
04/18/2016 13:00,2,0.787,ACTIVE,213.06,344.76,59.975,1460998803,"201051344000645","219011344069620",30.36,9.70,0,334.54,361.89,24.2,21.5,0.172,374390.0,374390.0,26786,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998804,402404.00
04/18/2016 13:00,2,0.693,ACTIVE,211.03,339.95,59.975,1460998803,"274151322000085","219011344069620",29.36,10.70,0,330.33,352.87,20.7,18.1,0.137,640634.1,640634.1,20394,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998805,402405.00
04/18/2016 13:00,2,0.789,ACTIVE,213.06,345.66,59.975,1460998803,"201051344000633","219011344069620",30.69,9.00,0,332.73,362.49,24.5,21.8,0.181,365254.4,365254.4,27245,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998806,402406.00
04/18/2016 13:00,2,0.811,ACTIVE,213.06,344.45,59.986,1460998803,"201051344000469","219011344069620",29.96,8.00,0,332.13,361.29,24.6,21.9,0.177,366518.0,366518.0,27191,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998807,402407.00
04/18/2016 13:00,2,0.775,ACTIVE,211.93,343.25,59.991,1460998803,"201051344000646","219011344069620",30.85,8.00,0,330.93,361.59,24.2,21.5,0.181,370810.5,370810.5,31749,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998808,402408.00
04/18/2016 13:00,2,0.719,ACTIVE,210.57,339.04,60.002,1460998803,"274151322000052","219011344069620",30.00,10.30,0,330.93,353.77,21.8,19.1,0.146,650389.1,650389.1,20618,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998809,402409.00
04/18/2016 13:00,2,0.779,ACTIVE,212.38,343.55,59.986,1460998803,"201051344000585","219011344069620",30.85,8.50,0,331.83,361.59,24.4,21.7,0.172,376723.4,376723.4,31753,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998809,402410.00
04/18/2016 13:00,2,0.740,ACTIVE,212.16,342.05,59.981,1460998803,"201051344001230","219011344069620",30.75,8.00,0,330.03,360.99,23.1,20.4,0.164,374635.2,374635.2,31546,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998810,402411.00
04/18/2016 13:00,2,0.758,ACTIVE,212.61,343.25,59.975,1460998803,"201051344000582","219011344069620",30.99,8.50,0,332.13,360.99,23.9,21.1,0.164,368178.0,368178.0,31724,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998811,402412.00
04/18/2016 13:00,2,0.789,ACTIVE,211.93,341.75,59.928,1460998803,"201051344000955","219011344069620",31.03,8.50,0,332.13,363.69,24.8,22.0,0.177,379768.4,379768.4,31663,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998812,402413.00
04/18/2016 13:00,2,0.453,ACTIVE,210.80,420.80,59.996,1460998803,"274151322000094","219011344069620",39.80,12.70,0,335.14,443.04,18.2,15.7,0.115,521855.3,521855.3,21526,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998813,402414.00
04/18/2016 13:00,2,0.807,ACTIVE,212.61,343.25,59.981,1460998803,"201051344000579","219011344069620",30.77,9.30,0,333.33,363.09,25.2,22.4,0.181,380002.7,380002.7,7266,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998814,402415.00
04/18/2016 13:00,2,0.797,ACTIVE,211.93,341.15,59.944,1460998803,"201051344000890","219011344069620",30.69,8.50,0,330.63,364.59,24.8,22.0,0.172,376919.9,376919.9,31685,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998815,402416.00
04/18/2016 13:00,2,0.783,ACTIVE,212.38,343.25,59.981,1460998803,"201051344000438","219011344069620",31.03,8.00,0,332.13,364.59,24.6,21.9,0.172,379068.8,379068.8,31690,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998816,402417.00
04/18/2016 13:00,2,0.805,ACTIVE,212.38,342.65,59.986,1460998803,"201051344000417","219011344069620",30.77,8.00,0,331.83,360.99,25.1,22.3,0.172,372210.5,372210.5,31841,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998817,402418.00
04/18/2016 13:00,2,0.689,ACTIVE,210.57,337.84,59.986,1460998803,"274151322000083","219011344069620",29.58,10.70,0,331.23,353.77,20.7,18.0,0.124,644622.7,644622.7,20675,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998818,402419.00
04/18/2016 13:00,2,0.697,ACTIVE,211.48,340.25,59.981,1460998803,"274151322000076","219011344069620",30.67,10.30,0,332.73,354.67,21.7,19.0,0.141,685775.6,685775.6,20676,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998819,402420.00
04/18/2016 13:00,2,0.777,ACTIVE,212.61,343.25,60.012,1460998803,"201051344000868","219011344069620",30.43,9.00,0,330.93,361.59,24.0,21.2,0.172,365646.7,365646.7,26925,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998820,402421.00
04/18/2016 13:00,2,0.678,ACTIVE,210.80,340.85,59.986,1460998803,"274151322000095","219011344069620",30.34,10.30,0,331.23,352.87,20.9,18.2,0.133,678803.7,678803.7,20576,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998821,402422.00
04/18/2016 13:00,2,0.762,ACTIVE,212.61,344.76,59.986,1460998803,"201051344000988","219011344069620",30.34,9.30,0,332.73,362.79,23.4,20.7,0.177,362996.5,362996.5,27213,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998822,402423.00
04/18/2016 13:00,2,0.766,ACTIVE,212.16,341.75,60.018,1460998803,"201051344001025","219011344069620",30.67,8.00,0,331.53,361.29,23.8,21.0,0.168,376652.9,376652.9,31733,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998823,402424.00
04/18/2016 13:00,2,0.773,ACTIVE,212.61,342.95,59.986,1460998803,"201051344000458","219011344069620",30.55,10.00,0,332.73,360.99,23.9,21.2,0.177,373591.0,373591.0,27137,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998824,402425.00
04/18/2016 13:00,2,0.766,ACTIVE,213.06,344.15,59.944,1460998803,"201051344000853","219011344069620",30.49,9.00,0,334.84,362.79,23.6,20.9,0.168,372074.9,372074.9,26731,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998825,402426.00
04/18/2016 13:00,2,0.744,ACTIVE,212.61,342.65,59.991,1460998803,"201051344000685","219011344069620",30.81,8.00,0,330.33,361.89,23.3,20.6,0.168,378645.6,378645.6,31559,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998825,402427.00
04/18/2016 13:00,2,0.721,ACTIVE,212.38,341.75,59.996,1460998803,"201051344000917","219011344069620",30.95,9.70,0,330.93,360.38,22.6,19.9,0.159,375781.3,375781.3,31560,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998826,402428.00
04/18/2016 13:00,2,0.732,ACTIVE,212.38,342.65,59.975,1460998803,"201051344001145","219011344069620",30.38,8.00,0,331.83,361.59,22.6,19.9,0.164,380918.6,380918.6,31421,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998827,402429.00
04/18/2016 13:00,2,0.770,ACTIVE,212.38,342.65,59.996,1460998803,"201051344000651","219011344069620",30.20,8.00,0,332.43,360.99,23.6,20.9,0.168,372852.3,372852.3,31787,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998828,402430.00
04/18/2016 13:00,2,0.645,ACTIVE,210.35,340.25,59.991,1460998803,"274151322000088","219011344069620",29.42,10.30,0,330.63,352.27,19.2,16.6,0.119,624192.4,624192.4,20357,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998829,402431.00
04/18/2016 13:00,2,0.463,ACTIVE,211.70,421.10,60.007,1460998803,"274151322000068","219011344069620",39.78,13.30,0,335.44,446.05,18.6,16.0,0.106,521522.3,521522.3,21734,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998830,402432.00
04/18/2016 13:00,2,0.752,ACTIVE,211.93,341.45,59.986,1460998803,"201051344001135","219011344069620",30.55,8.50,0,332.43,360.99,23.3,20.6,0.168,369228.6,369228.6,31741,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998831,402433.00
04/18/2016 13:00,2,0.771,ACTIVE,212.38,343.55,59.996,1460998803,"201051344000594","219011344069620",30.49,9.30,0,332.73,363.69,23.9,21.1,0.168,376798.8,376798.8,27173,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998832,402434.00
04/18/2016 13:00,2,0.744,ACTIVE,212.38,342.05,59.996,1460998803,"201051344001203","219011344069620",30.36,8.50,0,332.73,361.29,22.9,20.2,0.159,375820.3,375820.3,31741,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998833,402435.00
04/18/2016 13:00,2,0.658,ACTIVE,210.80,340.25,59.986,1460998803,"274151322000054","219011344069620",29.84,10.70,0,330.63,353.47,19.9,17.3,0.119,637910.2,637910.2,20382,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998834,402436.00
04/18/2016 13:00,2,0.756,ACTIVE,212.83,343.25,59.996,1460998803,"201051344000867","219011344069620",30.36,10.00,0,332.73,360.99,23.2,20.5,0.164,364988.0,364988.0,27178,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998835,402437.00
04/18/2016 13:00,2,0.748,ACTIVE,212.16,342.35,59.996,1460998803,"201051344001093","219011344069620",31.09,9.30,0,332.43,360.99,23.6,20.9,0.155,374705.4,374705.4,31613,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998836,402438.00
04/18/2016 13:00,2,0.699,ACTIVE,212.38,343.55,59.996,1460998803,"201051344000900","219011344069620",30.34,9.00,0,332.73,360.99,21.5,18.8,0.164,380432.9,380432.9,26565,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998837,402439.00
04/18/2016 13:00,2,0.746,ACTIVE,212.83,343.25,59.996,1460998803,"201051344000648","219011344069620",31.05,8.50,0,333.93,361.59,23.5,20.7,0.164,372899.0,372899.0,26870,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998838,402440.00
04/18/2016 13:00,2,0.744,ACTIVE,212.83,343.25,60.002,1460998803,"201051344000569","219011344069620",31.23,9.00,0,333.33,361.89,23.6,20.9,0.164,381640.8,381640.8,26498,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998839,402441.00
04/18/2016 13:00,2,0.729,ACTIVE,212.83,342.95,59.996,1460998803,"201051344000983","219011344069620",30.91,9.30,0,333.33,361.29,22.9,20.1,0.164,373237.2,373237.2,26970,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998839,402442.00
04/18/2016 13:00,2,0.730,ACTIVE,212.83,343.85,60.007,1460998803,"201051344001158","219011344069620",30.55,8.50,0,333.03,361.59,22.7,20.0,0.168,367989.3,367989.3,27229,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998840,402443.00
04/18/2016 13:00,2,0.750,ACTIVE,213.29,345.36,60.002,1460998803,"201051344000576","219011344069620",30.42,9.00,0,333.93,361.89,23.2,20.4,0.164,374812.7,374812.7,26643,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998841,402444.00
04/18/2016 13:00,2,0.654,ACTIVE,211.03,342.95,59.996,1460998803,"274151322000087","219011344069620",29.28,13.00,0,330.03,353.17,19.4,16.8,0.119,612076.0,612076.0,20457,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460998842,402445.00
04/18/2016 13:15,2,1.090,ACTIVE,213.06,346.86,59.996,1460999703,"201051344000645","219011344069620",30.49,10.00,0,333.93,366.10,33.7,30.6,0.256,374397.1,374397.1,26787,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999704,402446.00
04/18/2016 13:15,2,0.977,ACTIVE,210.80,341.45,59.986,1460999703,"274151322000085","219011344069620",29.92,11.00,0,331.23,355.88,29.6,26.6,0.194,640640.3,640640.3,20395,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999705,402447.00
04/18/2016 13:15,2,1.078,ACTIVE,213.06,348.06,59.996,1460999703,"201051344000633","219011344069620",31.11,9.30,0,333.63,366.70,34.0,30.9,0.270,365261.7,365261.7,27246,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999706,402448.00
04/18/2016 13:15,2,1.096,ACTIVE,212.83,347.16,59.986,1460999703,"201051344000469","219011344069620",30.67,8.00,0,332.13,365.80,34.0,30.9,0.270,366525.3,366525.3,27192,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999707,402449.00
04/18/2016 13:15,2,1.068,ACTIVE,211.93,345.96,60.028,1460999703,"201051344000646","219011344069620",30.77,8.00,0,331.83,365.80,33.3,30.2,0.261,370817.7,370817.7,31750,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999708,402450.00
04/18/2016 13:15,2,1.010,ACTIVE,210.57,343.25,59.975,1460999703,"274151322000052","219011344069620",30.02,10.70,0,329.73,356.48,30.7,27.7,0.208,650395.7,650395.7,20619,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999709,402451.00
04/18/2016 13:15,2,1.068,ACTIVE,212.38,346.56,59.986,1460999703,"201051344000585","219011344069620",31.03,9.00,0,332.73,366.40,33.6,30.6,0.261,376730.7,376730.7,31754,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999710,402452.00
04/18/2016 13:15,2,1.029,ACTIVE,212.16,345.06,59.970,1460999703,"201051344001230","219011344069620",30.89,8.50,0,332.13,364.59,32.2,29.2,0.243,374642.2,374642.2,31547,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999711,402453.00
04/18/2016 13:15,2,1.049,ACTIVE,212.83,346.56,59.991,1460999703,"201051344000582","219011344069620",30.89,9.00,0,333.33,367.00,32.9,29.8,0.247,368185.1,368185.1,31725,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999712,402454.00
04/18/2016 13:15,2,1.072,ACTIVE,211.93,345.06,59.933,1460999703,"201051344000955","219011344069620",30.97,8.50,0,330.93,367.00,33.7,30.6,0.261,379775.8,379775.8,31664,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999713,402455.00
04/18/2016 13:15,2,0.637,ACTIVE,210.80,431.92,59.981,1460999703,"274151322000094","219011344069620",40.53,13.00,0,331.53,449.95,26.0,23.2,0.177,521860.9,521860.9,21527,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999714,402456.00
04/18/2016 13:15,2,1.092,ACTIVE,212.83,346.26,59.986,1460999703,"201051344000579","219011344069620",30.85,9.30,0,333.93,366.70,34.1,31.0,0.261,380010.2,380010.2,7267,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999714,402457.00
04/18/2016 13:15,2,1.068,ACTIVE,211.93,344.76,59.944,1460999703,"201051344000890","219011344069620",31.11,9.00,0,331.83,367.60,33.7,30.6,0.252,376927.3,376927.3,31686,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999716,402458.00
04/18/2016 13:15,2,1.064,ACTIVE,212.38,346.26,60.018,1460999703,"201051344000438","219011344069620",30.93,8.00,0,332.43,369.40,33.4,30.3,0.252,379076.1,379076.1,31691,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999716,402459.00
04/18/2016 13:15,2,1.084,ACTIVE,212.38,345.96,59.965,1460999703,"201051344000417","219011344069620",30.67,8.50,0,332.13,364.59,33.7,30.6,0.261,372218.0,372218.0,31842,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999717,402460.00
04/18/2016 13:15,2,0.953,ACTIVE,210.80,342.35,59.981,1460999703,"274151322000083","219011344069620",30.14,11.00,0,331.53,356.18,29.1,26.1,0.186,644629.1,644629.1,20676,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999718,402461.00
04/18/2016 13:15,2,0.979,ACTIVE,211.70,344.45,59.996,1460999703,"274151322000076","219011344069620",30.63,10.70,0,331.23,359.78,30.4,27.4,0.217,685782.3,685782.3,20677,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999719,402462.00
04/18/2016 13:15,2,1.049,ACTIVE,212.38,345.66,59.996,1460999703,"201051344000868","219011344069620",30.85,9.00,0,332.43,365.19,32.8,29.8,0.252,365654.0,365654.0,26926,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999720,402463.00
04/18/2016 13:15,2,0.949,ACTIVE,210.80,341.75,59.981,1460999703,"274151322000095","219011344069620",30.63,10.70,0,330.93,356.78,29.4,26.4,0.181,678810.3,678810.3,20577,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999721,402464.00
04/18/2016 13:15,2,1.047,ACTIVE,212.61,347.46,59.996,1460999703,"201051344000988","219011344069620",30.43,9.30,0,333.33,367.00,32.3,29.3,0.243,363003.7,363003.7,27214,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999722,402465.00
04/18/2016 13:15,2,1.045,ACTIVE,212.16,344.45,59.996,1460999703,"201051344001025","219011344069620",30.53,8.00,0,332.13,365.80,32.4,29.3,0.247,376660.2,376660.2,31734,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999723,402466.00
04/18/2016 13:15,2,1.041,ACTIVE,212.38,345.36,59.996,1460999703,"201051344000458","219011344069620",30.75,10.00,0,333.63,366.70,32.4,29.4,0.252,373598.3,373598.3,27138,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999724,402467.00
04/18/2016 13:15,2,1.035,ACTIVE,213.06,346.86,59.996,1460999703,"201051344000853","219011344069620",30.85,9.00,0,334.84,367.00,32.4,29.3,0.247,372082.2,372082.2,26732,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999724,402468.00
04/18/2016 13:15,2,1.002,ACTIVE,212.61,345.96,59.991,1460999703,"201051344000685","219011344069620",31.07,8.50,0,332.13,366.10,31.6,28.5,0.247,378652.7,378652.7,31560,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999725,402469.00
04/18/2016 13:15,2,0.994,ACTIVE,212.38,345.36,60.044,1460999703,"201051344000917","219011344069620",30.57,9.70,0,331.23,365.19,30.8,27.8,0.225,375788.3,375788.3,31561,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999726,402470.00
04/18/2016 13:15,2,0.992,ACTIVE,212.38,344.76,60.028,1460999703,"201051344001145","219011344069620",30.81,8.00,0,333.33,365.80,31.0,28.0,0.239,380925.6,380925.6,31422,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999727,402471.00
04/18/2016 13:15,2,1.027,ACTIVE,212.38,345.36,59.991,1460999703,"201051344000651","219011344069620",30.57,8.00,0,333.03,366.40,31.8,28.8,0.243,372859.6,372859.6,31788,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999728,402472.00
04/18/2016 13:15,2,0.904,ACTIVE,210.12,343.85,59.981,1460999703,"274151322000088","219011344069620",29.44,10.70,0,330.63,355.58,27.0,24.1,0.172,624198.5,624198.5,20358,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999729,402473.00
04/18/2016 13:15,2,0.631,ACTIVE,211.25,424.71,59.986,1460999703,"274151322000068","219011344069620",40.18,13.70,0,333.03,457.47,25.8,23.0,0.159,521528.1,521528.1,21735,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999730,402474.00
04/18/2016 13:15,2,1.014,ACTIVE,211.70,344.15,59.975,1460999703,"201051344001135","219011344069620",30.53,8.50,0,332.13,366.70,31.4,28.4,0.239,369235.9,369235.9,31742,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999731,402475.00
04/18/2016 13:15,2,1.025,ACTIVE,211.93,344.76,59.996,1460999703,"201051344000594","219011344069620",30.95,9.30,0,332.73,368.80,32.2,29.2,0.234,376806.2,376806.2,27174,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999732,402476.00
04/18/2016 13:15,2,0.986,ACTIVE,212.38,344.45,59.981,1460999703,"201051344001203","219011344069620",30.93,9.00,0,332.73,367.60,31.0,28.0,0.234,375827.4,375827.4,31742,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999733,402477.00
04/18/2016 13:15,2,0.904,ACTIVE,210.35,345.36,60.028,1460999703,"274151322000054","219011344069620",30.02,11.00,0,331.23,356.18,27.5,24.6,0.181,637916.6,637916.6,20383,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999734,402478.00
04/18/2016 13:15,2,1.000,ACTIVE,212.38,345.06,59.996,1460999703,"201051344000867","219011344069620",30.85,10.00,0,333.33,366.40,31.2,28.2,0.225,364995.3,364995.3,27179,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999735,402479.00
04/18/2016 13:15,2,1.000,ACTIVE,212.16,344.76,59.996,1460999703,"201051344001093","219011344069620",30.97,9.30,0,333.03,366.40,31.4,28.4,0.225,374712.7,374712.7,31614,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999736,402480.00
04/18/2016 13:15,2,0.951,ACTIVE,212.16,345.66,59.986,1460999703,"201051344000900","219011344069620",30.57,9.00,0,333.33,365.49,29.5,26.5,0.234,380439.8,380439.8,26566,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999737,402481.00
04/18/2016 13:15,2,1.006,ACTIVE,212.61,345.36,59.991,1460999703,"201051344000648","219011344069620",30.59,8.50,0,333.63,366.10,31.2,28.2,0.234,372906.3,372906.3,26871,0,0,0,L,1122011218,0,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999738,402482.00
04/18/2016 13:15,2,1.014,ACTIVE,212.61,345.06,59.996,1460999703,"201051344000569","219011344069620",30.57,9.30,0,334.24,365.80,31.4,28.4,0.234,381648.2,381648.2,26499,0,0,0,L,1122011218,0,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999739,402483.00
04/18/2016 13:15,2,0.965,ACTIVE,212.38,345.06,60.012,1460999703,"201051344000983","219011344069620",31.19,9.30,0,332.43,365.49,30.5,27.5,0.239,373244.4,373244.4,26971,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999740,402484.00
04/18/2016 13:15,2,0.980,ACTIVE,212.61,345.06,59.986,1460999703,"201051344001158","219011344069620",30.63,9.00,0,333.93,366.10,30.4,27.4,0.239,367996.5,367996.5,27230,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999741,402485.00
04/18/2016 13:15,2,0.996,ACTIVE,213.06,346.86,59.991,1460999703,"201051344000576","219011344069620",30.38,9.00,0,334.24,365.80,30.6,27.7,0.230,374820.0,374820.0,26644,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999742,402486.00
04/18/2016 13:15,2,0.879,ACTIVE,210.80,340.85,59.991,1460999703,"274151322000087","219011344069620",29.64,13.70,0,330.33,356.18,26.4,23.6,0.164,612082.3,612082.3,20458,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460999743,402487.00
04/18/2016 13:30,2,0.588,ACTIVE,212.83,342.35,59.965,1461000604,"201051344000645","219011344069620",29.52,10.00,0,334.24,362.19,17.6,15.1,0.115,374402.7,374402.7,26788,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000605,402488.00
04/18/2016 13:30,2,0.488,ACTIVE,211.03,340.55,59.959,1461000604,"274151322000085","219011344069620",29.58,11.00,0,332.13,352.57,14.6,12.2,0.084,640645.0,640645.0,20396,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000606,402489.00
04/18/2016 13:30,2,0.600,ACTIVE,212.61,342.95,59.965,1461000604,"201051344000633","219011344069620",29.84,9.30,0,333.63,363.39,18.2,15.6,0.119,365267.3,365267.3,27247,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000607,402490.00
04/18/2016 13:30,2,0.605,ACTIVE,212.38,341.75,59.949,1461000604,"201051344000469","219011344069620",30.22,8.50,0,333.33,362.79,18.6,16.0,0.119,366531.0,366531.0,27193,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000608,402491.00
04/18/2016 13:30,2,0.590,ACTIVE,211.48,340.25,59.959,1461000604,"201051344000646","219011344069620",29.94,7.70,0,332.13,360.69,17.9,15.4,0.119,370823.3,370823.3,31751,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000608,402492.00
04/18/2016 13:30,2,0.527,ACTIVE,210.35,339.65,59.965,1461000604,"274151322000052","219011344069620",29.36,10.30,0,330.63,352.57,15.7,13.2,0.097,650400.7,650400.7,20620,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000609,402493.00
04/18/2016 13:30,2,0.594,ACTIVE,211.70,340.85,59.959,1461000604,"201051344000585","219011344069620",30.20,9.00,0,332.73,361.29,18.2,15.6,0.124,376736.3,376736.3,31755,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000610,402494.00
04/18/2016 13:30,2,0.576,ACTIVE,211.48,339.34,59.959,1461000604,"201051344001230","219011344069620",29.48,8.00,0,331.23,359.48,17.2,14.7,0.110,374647.5,374647.5,31548,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000611,402495.00
04/18/2016 13:30,2,0.580,ACTIVE,212.16,340.55,59.959,1461000604,"201051344000582","219011344069620",30.30,8.50,0,333.63,360.69,17.8,15.3,0.110,368190.6,368190.6,31726,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000612,402496.00
04/18/2016 13:30,2,0.604,ACTIVE,211.25,339.65,59.975,1461000604,"201051344000955","219011344069620",30.38,8.50,0,331.53,359.48,18.6,16.0,0.124,379781.5,379781.5,31665,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000613,402497.00
04/18/2016 13:30,2,0.320,ACTIVE,210.57,411.78,59.954,1461000604,"274151322000094","219011344069620",38.86,12.70,0,335.14,450.26,12.7,10.3,0.075,521865.0,521865.0,21528,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000614,402498.00
04/18/2016 13:30,2,0.621,ACTIVE,212.38,341.45,59.965,1461000604,"201051344000579","219011344069620",30.00,9.30,0,333.63,361.89,18.9,16.3,0.124,380016.0,380016.0,7268,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000615,402499.00
04/18/2016 13:30,2,0.596,ACTIVE,211.48,339.34,59.954,1461000604,"201051344000890","219011344069620",30.57,8.50,0,332.73,361.89,18.5,15.9,0.119,376933.1,376933.1,31687,0,0,0,L,1122011218,0,121.78,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000616,402500.00
04/18/2016 13:30,2,0.592,ACTIVE,211.93,340.25,59.970,1461000604,"201051344000438","219011344069620",30.67,8.00,0,333.63,362.79,18.5,15.9,0.115,379081.8,379081.8,31692,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000617,402501.00
04/18/2016 13:30,2,0.613,ACTIVE,211.70,340.25,59.959,1461000604,"201051344000417","219011344069620",30.63,8.50,0,332.43,360.69,19.0,16.4,0.115,372223.8,372223.8,31843,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000617,402502.00
04/18/2016 13:30,2,0.488,ACTIVE,210.57,339.95,59.965,1461000604,"274151322000083","219011344069620",29.64,10.70,0,330.93,352.27,14.6,12.2,0.088,644633.8,644633.8,20677,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000618,402503.00
04/18/2016 13:30,2,0.494,ACTIVE,211.25,338.74,59.944,1461000604,"274151322000076","219011344069620",30.45,10.30,0,332.43,353.17,15.2,12.8,0.093,685787.3,685787.3,20678,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000619,402504.00
04/18/2016 13:30,2,0.582,ACTIVE,212.16,341.15,59.970,1461000604,"201051344000868","219011344069620",29.92,9.00,0,333.33,360.38,17.7,15.1,0.115,365659.6,365659.6,26927,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000620,402505.00
04/18/2016 13:30,2,0.488,ACTIVE,210.35,340.55,59.959,1461000604,"274151322000095","219011344069620",29.54,10.30,0,331.53,352.87,14.6,12.2,0.088,678815.1,678815.1,20578,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000621,402506.00
04/18/2016 13:30,2,0.568,ACTIVE,212.38,342.95,59.965,1461000604,"201051344000988","219011344069620",29.78,9.70,0,333.93,362.19,17.2,14.7,0.115,363009.1,363009.1,27215,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000622,402507.00
04/18/2016 13:30,2,0.568,ACTIVE,211.48,339.04,59.965,1461000604,"201051344001025","219011344069620",30.55,8.00,0,332.73,360.08,17.6,15.1,0.110,376665.7,376665.7,31735,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000623,402508.00
04/18/2016 13:30,2,0.584,ACTIVE,212.16,341.15,59.970,1461000604,"201051344000458","219011344069620",30.18,10.30,0,333.03,360.38,17.9,15.3,0.119,373603.8,373603.8,27139,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000624,402509.00
04/18/2016 13:30,2,0.590,ACTIVE,212.83,342.65,59.949,1461000604,"201051344000853","219011344069620",29.08,9.30,0,334.84,361.89,17.4,14.9,0.110,372087.7,372087.7,26733,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000625,402510.00
04/18/2016 13:30,2,0.559,ACTIVE,211.93,340.55,59.975,1461000604,"201051344000685","219011344069620",30.45,8.50,0,332.73,360.38,17.3,14.7,0.115,378658.1,378658.1,31561,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000626,402511.00
04/18/2016 13:30,2,0.553,ACTIVE,211.70,340.25,59.965,1461000604,"201051344000917","219011344069620",30.06,9.70,0,332.73,359.48,16.9,14.4,0.102,375793.5,375793.5,31562,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000627,402512.00
04/18/2016 13:30,2,0.553,ACTIVE,211.70,340.25,59.965,1461000604,"201051344001145","219011344069620",29.92,8.00,0,333.33,360.38,16.8,14.3,0.106,380930.9,380930.9,31423,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000628,402513.00
04/18/2016 13:30,2,0.594,ACTIVE,211.93,340.55,59.981,1461000604,"201051344000651","219011344069620",29.14,8.00,0,333.03,360.08,17.6,15.0,0.115,372865.1,372865.1,31789,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000628,402514.00
04/18/2016 13:30,2,0.461,ACTIVE,210.35,340.25,59.949,1461000604,"274151322000088","219011344069620",28.92,10.70,0,329.43,351.07,13.5,11.1,0.084,624202.9,624202.9,20359,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000629,402515.00
04/18/2016 13:30,2,0.320,ACTIVE,211.25,424.41,59.959,1461000604,"274151322000068","219011344069620",40.24,13.30,0,335.14,444.85,13.1,10.7,0.066,521532.4,521532.4,21736,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000630,402516.00
04/18/2016 13:30,2,0.570,ACTIVE,211.25,338.44,59.975,1461000604,"201051344001135","219011344069620",30.02,8.50,0,332.43,358.28,17.4,14.8,0.115,369241.3,369241.3,31743,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000631,402517.00
04/18/2016 13:30,2,0.586,ACTIVE,211.93,340.55,59.933,1461000604,"201051344000594","219011344069620",30.18,9.30,0,332.13,359.48,17.9,15.4,0.115,376811.8,376811.8,27175,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000632,402518.00
04/18/2016 13:30,2,0.568,ACTIVE,211.70,339.95,59.965,1461000604,"201051344001203","219011344069620",29.74,9.00,0,333.63,360.38,17.1,14.6,0.115,375832.8,375832.8,31743,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000633,402519.00
04/18/2016 13:30,2,0.477,ACTIVE,210.57,336.34,59.949,1461000604,"274151322000054","219011344069620",29.38,10.70,0,330.63,352.27,14.1,11.7,0.080,637921.2,637921.2,20384,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000634,402520.00
04/18/2016 13:30,2,0.572,ACTIVE,212.38,340.25,59.959,1461000604,"201051344000867","219011344069620",29.64,10.00,0,333.03,360.08,17.2,14.7,0.110,365000.8,365000.8,27180,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000635,402521.00
04/18/2016 13:30,2,0.586,ACTIVE,211.48,339.95,59.917,1461000604,"201051344001093","219011344069620",30.30,9.30,0,332.13,359.48,18.0,15.5,0.102,374718.3,374718.3,31615,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000636,402522.00
04/18/2016 13:30,2,0.520,ACTIVE,212.16,341.75,59.959,1461000604,"201051344000900","219011344069620",29.56,9.00,0,333.63,359.48,15.6,13.1,0.115,380444.9,380444.9,26567,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000637,402523.00
04/18/2016 13:30,2,0.582,ACTIVE,212.61,340.85,59.944,1461000604,"201051344000648","219011344069620",30.14,8.50,0,333.03,359.48,17.8,15.3,0.110,372911.9,372911.9,26872,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000638,402524.00
04/18/2016 13:30,2,0.564,ACTIVE,212.38,341.15,59.949,1461000604,"201051344000569","219011344069620",30.73,9.30,0,333.93,360.08,17.6,15.1,0.110,381653.8,381653.8,26500,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000639,402525.00
04/18/2016 13:30,2,0.559,ACTIVE,212.38,340.85,59.959,1461000604,"201051344000983","219011344069620",30.12,9.70,0,332.73,359.78,17.0,14.5,0.115,373249.8,373249.8,26972,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000640,402526.00
04/18/2016 13:30,2,0.557,ACTIVE,212.61,341.75,59.975,1461000604,"201051344001158","219011344069620",29.88,9.00,0,333.93,359.48,16.9,14.4,0.115,368001.8,368001.8,27231,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000641,402527.00
04/18/2016 13:30,2,0.578,ACTIVE,212.83,342.65,59.959,1461000604,"201051344000576","219011344069620",29.80,9.30,0,333.93,360.38,17.5,15.0,0.110,374825.4,374825.4,26645,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000641,402528.00
04/18/2016 13:30,2,0.475,ACTIVE,210.57,339.95,59.954,1461000604,"274151322000087","219011344069620",28.88,13.30,0,329.43,351.97,13.9,11.5,0.080,612086.8,612086.8,20459,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461000642,402529.00
04/18/2016 13:45,2,1.191,ACTIVE,213.51,349.26,60.018,1461001503,"201051344000645","219011344069620",30.79,10.00,0,333.03,363.39,37.2,34.0,0.287,374408.1,374408.1,26789,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001504,402530.00
04/18/2016 13:45,2,1.078,ACTIVE,211.25,344.45,60.018,1461001503,"274151322000085","219011344069620",30.14,10.70,0,330.33,353.47,32.9,29.8,0.212,640649.6,640649.6,20397,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001505,402531.00
04/18/2016 13:45,2,1.217,ACTIVE,213.29,349.86,60.012,1461001503,"201051344000633","219011344069620",30.53,9.30,0,333.33,363.99,37.7,34.5,0.301,365272.8,365272.8,27248,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001506,402532.00
04/18/2016 13:45,2,1.207,ACTIVE,213.06,349.26,60.012,1461001503,"201051344000469","219011344069620",31.15,8.00,0,331.83,363.39,38.1,34.8,0.301,366536.6,366536.6,27194,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001506,402533.00
04/18/2016 13:45,2,1.191,ACTIVE,211.93,346.86,60.023,1461001503,"201051344000646","219011344069620",31.05,7.70,0,330.63,362.79,37.5,34.3,0.296,370828.8,370828.8,31752,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001507,402534.00
