ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 13:45,2,1.123,ACTIVE,210.57,347.76,60.012,1461001503,"274151322000052","219011344069620",30.71,10.70,0,330.33,354.97,35.0,31.8,0.234,650405.6,650405.6,20621,0,0,0,L,1151911521,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001508,402535.00
04/18/2016 13:45,2,1.201,ACTIVE,212.61,348.66,60.028,1461001503,"201051344000585","219011344069620",31.43,9.00,0,331.83,362.49,38.2,35.0,0.296,376741.9,376741.9,31756,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001509,402536.00
04/18/2016 13:45,2,1.184,ACTIVE,212.16,345.66,59.981,1461001503,"201051344001230","219011344069620",30.83,8.00,0,330.63,360.38,37.0,33.8,0.278,374652.8,374652.8,31549,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001510,402537.00
04/18/2016 13:45,2,1.213,ACTIVE,213.06,348.36,60.028,1461001503,"201051344000582","219011344069620",30.69,9.00,0,332.73,362.19,37.7,34.5,0.287,368196.1,368196.1,31727,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001512,402538.00
04/18/2016 13:45,2,1.215,ACTIVE,211.93,348.36,59.981,1461001503,"201051344000955","219011344069620",31.41,8.50,0,330.33,362.49,38.6,35.4,0.305,379787.2,379787.2,31666,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001512,402539.00
04/18/2016 13:45,2,0.740,ACTIVE,211.25,433.42,60.007,1461001503,"274151322000094","219011344069620",40.53,12.70,0,334.84,450.86,30.5,27.5,0.199,521869.1,521869.1,21529,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001513,402540.00
04/18/2016 13:45,2,1.256,ACTIVE,213.29,349.56,60.023,1461001503,"201051344000579","219011344069620",31.13,9.30,0,333.33,364.29,39.6,36.3,0.314,380021.8,380021.8,7269,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001514,402541.00
04/18/2016 13:45,2,1.246,ACTIVE,212.16,345.96,60.018,1461001503,"201051344000890","219011344069620",31.09,8.00,0,331.23,362.79,39.3,36.0,0.296,376938.8,376938.8,31688,0,0,0,L,1122011218,0,122.23,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001515,402542.00
04/18/2016 13:45,2,1.238,ACTIVE,212.38,347.16,60.018,1461001503,"201051344000438","219011344069620",31.23,8.00,0,331.83,366.40,39.2,35.9,0.305,379087.5,379087.5,31693,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001516,402543.00
04/18/2016 13:45,2,1.264,ACTIVE,212.61,347.76,60.049,1461001503,"201051344000417","219011344069620",30.81,8.50,0,331.83,361.89,39.5,36.2,0.309,372229.6,372229.6,31844,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001517,402544.00
04/18/2016 13:45,2,1.131,ACTIVE,211.03,348.06,60.018,1461001503,"274151322000083","219011344069620",30.53,11.00,0,330.33,354.97,35.0,31.9,0.234,644638.6,644638.6,20678,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001518,402545.00
04/18/2016 13:45,2,1.156,ACTIVE,211.93,348.36,60.012,1461001503,"274151322000076","219011344069620",31.25,10.30,0,332.13,357.38,36.7,33.5,0.252,685792.3,685792.3,20679,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001519,402546.00
04/18/2016 13:45,2,1.264,ACTIVE,212.83,348.36,60.012,1461001503,"201051344000868","219011344069620",30.67,9.00,0,332.73,363.99,39.4,36.1,0.309,365665.2,365665.2,26928,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001520,402547.00
04/18/2016 13:45,2,1.154,ACTIVE,211.25,345.36,59.996,1461001503,"274151322000095","219011344069620",30.67,10.30,0,330.93,354.97,35.9,32.7,0.234,678819.9,678819.9,20579,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001521,402548.00
04/18/2016 13:45,2,1.264,ACTIVE,213.06,350.17,60.012,1461001503,"201051344000988","219011344069620",30.53,9.70,0,332.43,365.49,39.1,35.8,0.318,363014.6,363014.6,27216,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001522,402549.00
04/18/2016 13:45,2,1.258,ACTIVE,212.38,346.86,60.007,1461001503,"201051344001025","219011344069620",30.91,8.00,0,331.83,363.09,39.4,36.1,0.309,376671.4,376671.4,31736,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001523,402550.00
04/18/2016 13:45,2,1.248,ACTIVE,213.06,348.06,60.018,1461001503,"201051344000458","219011344069620",31.15,10.30,0,333.33,363.99,39.4,36.1,0.318,373609.5,373609.5,27140,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001524,402551.00
04/18/2016 13:45,2,1.258,ACTIVE,213.74,350.47,60.018,1461001503,"201051344000853","219011344069620",31.09,9.30,0,333.93,365.80,39.6,36.3,0.314,372093.3,372093.3,26734,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001525,402552.00
04/18/2016 13:45,2,1.240,ACTIVE,212.61,347.76,60.012,1461001503,"201051344000685","219011344069620",30.83,8.00,0,331.53,362.49,38.8,35.5,0.318,378663.6,378663.6,31562,0,0,0,L,1122011218,0,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001526,402553.00
04/18/2016 13:45,2,1.211,ACTIVE,212.61,347.76,60.044,1461001503,"201051344000917","219011344069620",31.09,9.70,0,330.93,363.99,38.2,34.9,0.305,375798.9,375798.9,31563,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001527,402554.00
04/18/2016 13:45,2,1.225,ACTIVE,212.38,347.46,60.012,1461001503,"201051344001145","219011344069620",30.97,8.00,0,333.03,364.59,38.5,35.2,0.305,380936.3,380936.3,31424,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001528,402555.00
04/18/2016 13:45,2,1.270,ACTIVE,212.61,347.76,60.034,1461001503,"201051344000651","219011344069620",30.73,8.00,0,332.73,363.39,39.5,36.2,0.309,372870.7,372870.7,31790,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001529,402556.00
04/18/2016 13:45,2,1.115,ACTIVE,210.57,343.55,59.996,1461001503,"274151322000088","219011344069620",30.38,10.30,0,329.43,354.67,34.3,31.2,0.230,624207.5,624207.5,20360,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001529,402557.00
04/18/2016 13:45,2,0.781,ACTIVE,211.93,438.53,59.996,1461001503,"274151322000068","219011344069620",41.01,13.30,0,335.74,453.26,32.7,29.6,0.208,521536.7,521536.7,21737,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001530,402558.00
04/18/2016 13:45,2,1.252,ACTIVE,212.16,346.56,60.007,1461001503,"201051344001135","219011344069620",31.03,8.50,0,331.83,363.69,39.4,36.1,0.309,369247.0,369247.0,31744,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001531,402559.00
04/18/2016 13:45,2,1.287,ACTIVE,212.61,348.96,60.007,1461001503,"201051344000594","219011344069620",30.97,9.30,0,331.83,364.29,40.4,37.1,0.314,376817.6,376817.6,27176,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001532,402560.00
04/18/2016 13:45,2,1.244,ACTIVE,212.61,346.56,60.012,1461001503,"201051344001203","219011344069620",31.09,8.50,0,332.43,364.29,39.2,35.9,0.309,375838.3,375838.3,31744,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001533,402561.00
04/18/2016 13:45,2,1.143,ACTIVE,210.80,346.86,59.996,1461001503,"274151322000054","219011344069620",30.69,10.70,0,330.33,355.28,35.5,32.4,0.239,637926.0,637926.0,20385,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001534,402562.00
04/18/2016 13:45,2,1.266,ACTIVE,213.06,348.06,60.002,1461001503,"201051344000867","219011344069620",31.09,10.30,0,332.13,364.59,39.8,36.5,0.314,365006.4,365006.4,27181,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001535,402563.00
04/18/2016 13:45,2,1.270,ACTIVE,212.61,348.66,60.039,1461001503,"201051344001093","219011344069620",31.07,9.00,0,330.93,363.09,40.0,36.7,0.296,374724.1,374724.1,31616,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001536,402564.00
04/18/2016 13:45,2,1.225,ACTIVE,213.06,348.96,60.002,1461001503,"201051344000900","219011344069620",30.87,9.00,0,333.63,364.59,38.4,35.1,0.309,380450.1,380450.1,26568,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001537,402565.00
04/18/2016 13:45,2,1.268,ACTIVE,213.29,348.66,60.007,1461001503,"201051344000648","219011344069620",31.15,8.50,0,333.93,365.49,40.0,36.7,0.314,372917.6,372917.6,26873,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001538,402566.00
04/18/2016 13:45,2,1.285,ACTIVE,213.29,349.56,60.002,1461001503,"201051344000569","219011344069620",31.09,9.30,0,333.03,365.49,40.5,37.1,0.318,381659.6,381659.6,26501,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001539,402567.00
04/18/2016 13:45,2,1.266,ACTIVE,213.29,349.26,60.002,1461001503,"201051344000983","219011344069620",30.85,9.70,0,333.03,365.19,39.6,36.3,0.318,373255.4,373255.4,26973,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001540,402568.00
04/18/2016 13:45,2,1.271,ACTIVE,213.29,349.26,60.018,1461001503,"201051344001158","219011344069620",30.89,8.50,0,332.43,365.80,39.8,36.5,0.323,368007.5,368007.5,27232,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001541,402569.00
04/18/2016 13:45,2,1.277,ACTIVE,213.51,351.07,59.996,1461001503,"201051344000576","219011344069620",30.91,9.30,0,333.33,365.49,40.1,36.7,0.309,374831.2,374831.2,26646,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001542,402570.00
04/18/2016 13:45,2,1.152,ACTIVE,211.25,348.66,59.996,1461001503,"274151322000087","219011344069620",30.08,13.30,0,329.73,355.28,35.1,32.0,0.225,612091.6,612091.6,20460,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461001542,402571.00
04/18/2016 14:00,2,0.832,ACTIVE,213.29,345.36,59.965,1461002403,"201051344000645","219011344069620",30.75,9.70,0,334.54,365.49,26.0,23.1,0.186,374412.9,374412.9,26790,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002404,402572.00
04/18/2016 14:00,2,0.729,ACTIVE,211.03,341.45,59.965,1461002403,"274151322000085","219011344069620",30.02,10.70,0,332.13,355.28,22.1,19.4,0.141,640653.6,640653.6,20398,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002405,402573.00
04/18/2016 14:00,2,0.848,ACTIVE,213.29,346.56,59.975,1461002403,"201051344000633","219011344069620",30.69,9.00,0,334.54,366.40,26.4,23.6,0.199,365277.7,365277.7,27249,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002406,402574.00
04/18/2016 14:00,2,0.855,ACTIVE,212.83,344.76,59.970,1461002403,"201051344000469","219011344069620",30.83,8.00,0,333.93,365.49,26.8,23.9,0.199,366541.6,366541.6,27195,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002407,402575.00
04/18/2016 14:00,2,0.838,ACTIVE,212.16,343.55,59.970,1461002403,"201051344000646","219011344069620",30.69,8.00,0,330.93,364.29,26.1,23.3,0.194,370833.6,370833.6,31753,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002408,402576.00
04/18/2016 14:00,2,0.777,ACTIVE,210.80,342.95,59.970,1461002403,"274151322000052","219011344069620",29.98,10.30,0,330.63,356.18,23.6,20.9,0.159,650409.9,650409.9,20622,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002409,402577.00
04/18/2016 14:00,2,0.854,ACTIVE,212.38,344.76,60.012,1461002403,"201051344000585","219011344069620",30.63,9.00,0,332.73,365.19,26.5,23.7,0.190,376746.8,376746.8,31757,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002409,402578.00
04/18/2016 14:00,2,0.809,ACTIVE,212.38,343.25,59.975,1461002403,"201051344001230","219011344069620",30.67,8.00,0,332.13,363.69,25.2,22.4,0.190,374657.5,374657.5,31550,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002410,402579.00
04/18/2016 14:00,2,0.838,ACTIVE,212.61,344.76,59.981,1461002403,"201051344000582","219011344069620",30.57,9.00,0,333.33,364.29,26.0,23.1,0.181,368200.9,368200.9,31728,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002411,402580.00
04/18/2016 14:00,2,0.857,ACTIVE,211.93,343.55,59.970,1461002403,"201051344000955","219011344069620",30.91,8.50,0,331.23,366.10,26.9,24.0,0.194,379792.2,379792.2,31667,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002412,402581.00
04/18/2016 14:00,2,0.494,ACTIVE,211.03,420.80,59.970,1461002403,"274151322000094","219011344069620",39.76,12.70,0,334.84,454.16,20.1,17.4,0.124,521872.5,521872.5,21530,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002413,402582.00
04/18/2016 14:00,2,0.877,ACTIVE,213.06,345.06,59.981,1461002403,"201051344000579","219011344069620",31.03,9.30,0,334.54,367.00,27.6,24.7,0.199,380026.9,380026.9,7270,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002414,402583.00
04/18/2016 14:00,2,0.865,ACTIVE,211.93,342.65,59.949,1461002403,"201051344000890","219011344069620",30.91,9.00,0,332.13,366.10,27.1,24.2,0.186,376943.8,376943.8,31689,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002415,402584.00
04/18/2016 14:00,2,0.854,ACTIVE,212.38,344.15,59.970,1461002403,"201051344000438","219011344069620",31.23,8.50,0,333.03,367.00,27.0,24.2,0.190,379092.5,379092.5,31694,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002416,402585.00
04/18/2016 14:00,2,0.883,ACTIVE,212.61,344.15,59.981,1461002403,"201051344000417","219011344069620",30.73,8.50,0,332.73,364.59,27.5,24.6,0.194,372234.7,372234.7,31845,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002417,402586.00
04/18/2016 14:00,2,0.764,ACTIVE,211.03,339.95,60.007,1461002403,"274151322000083","219011344069620",29.90,11.00,0,331.83,355.88,23.1,20.3,0.150,644642.6,644642.6,20679,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002418,402587.00
04/18/2016 14:00,2,0.781,ACTIVE,211.48,339.34,59.981,1461002403,"274151322000076","219011344069620",30.47,10.30,0,332.73,358.58,24.1,21.4,0.159,685796.6,685796.6,20680,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002419,402588.00
04/18/2016 14:00,2,0.869,ACTIVE,212.61,345.06,59.991,1461002403,"201051344000868","219011344069620",30.43,9.00,0,333.93,365.49,26.8,24.0,0.194,365670.0,365670.0,26929,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002420,402589.00
04/18/2016 14:00,2,0.771,ACTIVE,211.03,343.55,59.986,1461002403,"274151322000095","219011344069620",30.04,10.30,0,331.23,356.48,23.5,20.7,0.155,678824.0,678824.0,20580,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002421,402590.00
04/18/2016 14:00,2,0.857,ACTIVE,212.83,346.86,59.991,1461002403,"201051344000988","219011344069620",30.42,9.70,0,333.93,367.90,26.5,23.6,0.208,363019.4,363019.4,27217,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002422,402591.00
04/18/2016 14:00,2,0.857,ACTIVE,212.38,343.55,59.986,1461002403,"201051344001025","219011344069620",30.71,8.00,0,332.73,365.49,26.7,23.8,0.190,376676.2,376676.2,31737,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002423,402592.00
04/18/2016 14:00,2,0.869,ACTIVE,212.83,344.76,59.986,1461002403,"201051344000458","219011344069620",30.71,10.30,0,334.24,366.10,27.1,24.2,0.208,373614.4,373614.4,27141,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002423,402593.00
04/18/2016 14:00,2,0.855,ACTIVE,213.51,345.96,59.965,1461002403,"201051344000853","219011344069620",31.07,9.00,0,335.74,368.20,26.9,24.1,0.199,372098.1,372098.1,26735,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002424,402594.00
04/18/2016 14:00,2,0.824,ACTIVE,212.61,344.76,59.981,1461002403,"201051344000685","219011344069620",31.23,8.50,0,333.03,365.19,26.1,23.3,0.203,378668.3,378668.3,31563,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002425,402595.00
04/18/2016 14:00,2,0.826,ACTIVE,212.61,344.76,59.996,1461002403,"201051344000917","219011344069620",30.67,9.70,0,332.43,364.89,25.7,22.9,0.190,375803.5,375803.5,31564,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002426,402596.00
04/18/2016 14:00,2,0.814,ACTIVE,212.61,344.45,59.959,1461002403,"201051344001145","219011344069620",31.27,8.00,0,333.33,365.80,25.9,23.0,0.190,380940.9,380940.9,31425,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002427,402597.00
04/18/2016 14:00,2,0.867,ACTIVE,212.61,344.76,59.981,1461002403,"201051344000651","219011344069620",30.51,8.50,0,333.03,365.80,26.8,24.0,0.199,372875.6,372875.6,31791,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002428,402598.00
04/18/2016 14:00,2,0.748,ACTIVE,210.80,342.05,59.986,1461002403,"274151322000088","219011344069620",29.46,10.70,0,330.33,354.97,22.4,19.6,0.141,624211.3,624211.3,20361,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002429,402599.00
04/18/2016 14:00,2,0.527,ACTIVE,211.70,423.20,59.986,1461002403,"274151322000068","219011344069620",39.94,13.30,0,336.34,453.56,21.4,18.7,0.124,521540.3,521540.3,21738,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002430,402600.00
04/18/2016 14:00,2,0.859,ACTIVE,212.16,343.55,60.018,1461002403,"201051344001135","219011344069620",30.67,9.00,0,332.73,364.59,26.7,23.9,0.199,369251.7,369251.7,31745,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002431,402601.00
04/18/2016 14:00,2,0.877,ACTIVE,212.61,344.76,59.996,1461002403,"201051344000594","219011344069620",30.99,9.30,0,333.03,366.40,27.6,24.7,0.194,376822.5,376822.5,27177,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002432,402602.00
04/18/2016 14:00,2,0.844,ACTIVE,212.61,343.55,59.986,1461002403,"201051344001203","219011344069620",30.95,9.00,0,332.73,365.80,26.5,23.7,0.203,375843.0,375843.0,31745,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002433,402603.00
04/18/2016 14:00,2,0.758,ACTIVE,211.03,343.85,59.996,1461002403,"274151322000054","219011344069620",30.36,11.00,0,331.53,356.18,23.3,20.5,0.155,637930.0,637930.0,20386,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002434,402604.00
04/18/2016 14:00,2,0.859,ACTIVE,213.06,344.45,60.002,1461002403,"201051344000867","219011344069620",31.01,10.00,0,333.93,367.30,27.0,24.2,0.194,365011.1,365011.1,27182,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002434,402605.00
04/18/2016 14:00,2,0.875,ACTIVE,212.38,344.76,59.949,1461002403,"201051344001093","219011344069620",30.83,9.30,0,333.63,364.59,27.4,24.5,0.194,374728.9,374728.9,31617,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002435,402606.00
04/18/2016 14:00,2,0.822,ACTIVE,212.61,345.36,59.991,1461002403,"201051344000900","219011344069620",30.73,8.50,0,334.24,366.70,25.6,22.8,0.194,380454.5,380454.5,26569,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002436,402607.00
04/18/2016 14:00,2,0.871,ACTIVE,213.06,345.06,60.002,1461002403,"201051344000648","219011344069620",31.09,8.50,0,333.93,367.00,27.5,24.6,0.203,372922.5,372922.5,26874,0,0,0,L,1122011218,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002437,402608.00
04/18/2016 14:00,2,0.893,ACTIVE,212.83,345.06,60.002,1461002403,"201051344000569","219011344069620",30.81,9.00,0,335.14,367.60,27.9,25.0,0.203,381664.4,381664.4,26502,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002438,402609.00
04/18/2016 14:00,2,0.855,ACTIVE,212.83,344.76,59.986,1461002403,"201051344000983","219011344069620",31.05,9.30,0,334.24,366.40,26.9,24.1,0.208,373260.1,373260.1,26974,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002439,402610.00
04/18/2016 14:00,2,0.861,ACTIVE,213.06,344.76,60.002,1461002403,"201051344001158","219011344069620",30.75,9.00,0,335.14,367.30,26.9,24.0,0.208,368012.1,368012.1,27233,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002440,402611.00
04/18/2016 14:00,2,0.887,ACTIVE,213.06,345.96,59.991,1461002403,"201051344000576","219011344069620",30.61,9.00,0,335.14,367.90,27.5,24.6,0.194,374835.9,374835.9,26647,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002441,402612.00
04/18/2016 14:00,2,0.775,ACTIVE,211.03,341.15,60.007,1461002403,"274151322000087","219011344069620",29.54,13.30,0,331.23,355.58,23.2,20.5,0.141,612095.5,612095.5,20461,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461002442,402613.00
04/18/2016 14:15,2,0.734,ACTIVE,213.51,344.15,59.970,1461003304,"201051344000645","219011344069620",30.77,9.70,0,335.44,366.70,22.9,20.1,0.159,374419.9,374419.9,26791,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003305,402614.00
04/18/2016 14:15,2,0.654,ACTIVE,211.03,339.95,59.959,1461003304,"274151322000085","219011344069620",29.40,10.70,0,331.23,356.48,19.5,16.9,0.119,640659.7,640659.7,20399,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003306,402615.00
04/18/2016 14:15,2,0.756,ACTIVE,213.51,345.36,59.975,1461003304,"201051344000633","219011344069620",30.47,9.30,0,334.24,367.90,23.4,20.7,0.172,365284.9,365284.9,27250,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003307,402616.00
04/18/2016 14:15,2,0.771,ACTIVE,213.06,343.85,59.970,1461003304,"201051344000469","219011344069620",30.38,8.50,0,333.63,366.40,23.8,21.0,0.168,366548.8,366548.8,27196,0,0,0,L,1122011218,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003308,402617.00
04/18/2016 14:15,2,0.754,ACTIVE,211.93,342.95,59.996,1461003304,"201051344000646","219011344069620",30.30,8.50,0,331.53,366.40,23.1,20.4,0.164,370840.7,370840.7,31754,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003309,402618.00
04/18/2016 14:15,2,0.686,ACTIVE,210.80,339.65,59.965,1461003304,"274151322000052","219011344069620",30.16,10.70,0,330.63,357.38,20.9,18.3,0.137,650416.3,650416.3,20623,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003310,402619.00
04/18/2016 14:15,2,0.766,ACTIVE,212.38,343.85,59.986,1461003304,"201051344000585","219011344069620",30.34,9.30,0,332.73,366.10,23.5,20.8,0.164,376754.0,376754.0,31758,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003311,402620.00
04/18/2016 14:15,2,0.721,ACTIVE,212.16,342.05,59.965,1461003304,"201051344001230","219011344069620",30.40,8.50,0,331.53,365.19,22.3,19.6,0.159,374664.3,374664.3,31551,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003312,402621.00
04/18/2016 14:15,2,0.746,ACTIVE,212.83,344.15,59.965,1461003304,"201051344000582","219011344069620",30.51,9.00,0,334.54,366.10,23.1,20.4,0.159,368207.9,368207.9,31729,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003313,402622.00
04/18/2016 14:15,2,0.775,ACTIVE,212.16,342.65,59.975,1461003304,"201051344000955","219011344069620",30.40,8.50,0,331.53,367.30,23.9,21.2,0.164,379799.4,379799.4,31668,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003313,402623.00
04/18/2016 14:15,2,0.434,ACTIVE,211.03,426.21,59.965,1461003304,"274151322000094","219011344069620",40.24,12.70,0,332.43,455.67,17.7,15.1,0.102,521877.9,521877.9,21531,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003314,402624.00
04/18/2016 14:15,2,0.791,ACTIVE,213.06,343.85,59.981,1461003304,"201051344000579","219011344069620",30.73,9.70,0,334.24,366.70,24.6,21.9,0.172,380034.3,380034.3,7271,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003315,402625.00
04/18/2016 14:15,2,0.775,ACTIVE,212.38,342.05,59.991,1461003304,"201051344000890","219011344069620",30.93,9.00,0,332.43,366.70,24.3,21.5,0.164,376951.1,376951.1,31690,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003316,402626.00
04/18/2016 14:15,2,0.770,ACTIVE,212.38,343.25,59.996,1461003304,"201051344000438","219011344069620",30.85,8.50,0,333.03,368.50,24.1,21.3,0.168,379099.7,379099.7,31695,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003317,402627.00
04/18/2016 14:15,2,0.801,ACTIVE,212.61,342.95,59.970,1461003304,"201051344000417","219011344069620",30.45,9.00,0,332.13,365.49,24.7,21.9,0.168,372242.0,372242.0,31846,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003318,402628.00
04/18/2016 14:15,2,0.680,ACTIVE,211.03,342.65,59.965,1461003304,"274151322000083","219011344069620",29.66,11.00,0,331.23,357.08,20.4,17.7,0.141,644648.9,644648.9,20680,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003319,402629.00
04/18/2016 14:15,2,0.697,ACTIVE,211.70,344.15,59.986,1461003304,"274151322000076","219011344069620",30.28,10.30,0,332.43,359.78,21.4,18.7,0.137,685803.1,685803.1,20681,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003320,402630.00
04/18/2016 14:15,2,0.771,ACTIVE,212.61,343.55,59.965,1461003304,"201051344000868","219011344069620",30.51,9.00,0,333.33,366.10,23.9,21.1,0.168,365677.2,365677.2,26930,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003321,402631.00
04/18/2016 14:15,2,0.680,ACTIVE,211.03,338.44,59.970,1461003304,"274151322000095","219011344069620",30.14,10.30,0,330.33,357.38,20.8,18.1,0.133,678830.4,678830.4,20581,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003322,402632.00
04/18/2016 14:15,2,0.762,ACTIVE,212.61,344.76,59.986,1461003304,"201051344000988","219011344069620",30.40,9.30,0,333.93,367.90,23.5,20.7,0.181,363026.4,363026.4,27218,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003323,402633.00
04/18/2016 14:15,2,0.762,ACTIVE,212.38,342.05,59.975,1461003304,"201051344001025","219011344069620",30.99,8.50,0,333.03,366.10,23.9,21.2,0.168,376683.3,376683.3,31738,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003324,402634.00
04/18/2016 14:15,2,0.777,ACTIVE,212.83,343.55,59.986,1461003304,"201051344000458","219011344069620",30.67,10.00,0,333.93,366.10,24.2,21.4,0.177,373621.5,373621.5,27142,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003325,402635.00
04/18/2016 14:15,2,0.779,ACTIVE,213.51,345.06,59.986,1461003304,"201051344000853","219011344069620",30.47,9.00,0,335.14,367.90,24.1,21.3,0.177,372105.3,372105.3,26736,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003326,402636.00
04/18/2016 14:15,2,0.758,ACTIVE,212.61,344.15,59.975,1461003304,"201051344000685","219011344069620",30.49,8.50,0,332.73,365.49,23.4,20.7,0.177,378675.3,378675.3,31564,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003327,402637.00
04/18/2016 14:15,2,0.746,ACTIVE,212.61,343.85,59.975,1461003304,"201051344000917","219011344069620",30.24,10.00,0,333.33,365.49,22.9,20.2,0.159,375810.3,375810.3,31565,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003327,402638.00
04/18/2016 14:15,2,0.738,ACTIVE,212.61,343.85,59.986,1461003304,"201051344001145","219011344069620",30.85,8.00,0,333.33,366.70,23.1,20.4,0.164,380947.8,380947.8,31426,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003328,402639.00
04/18/2016 14:15,2,0.785,ACTIVE,212.61,343.25,59.986,1461003304,"201051344000651","219011344069620",30.32,8.50,0,334.54,365.80,24.1,21.3,0.172,372882.6,372882.6,31792,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003329,402640.00
04/18/2016 14:15,2,0.670,ACTIVE,210.80,342.35,59.975,1461003304,"274151322000088","219011344069620",29.20,10.70,0,333.03,356.78,19.8,17.2,0.115,624217.2,624217.2,20362,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003330,402641.00
04/18/2016 14:15,2,0.473,ACTIVE,211.93,421.40,59.975,1461003304,"274151322000068","219011344069620",39.76,13.70,0,332.73,461.98,19.1,16.5,0.110,521546.0,521546.0,21739,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003331,402642.00
04/18/2016 14:15,2,0.773,ACTIVE,212.38,342.65,59.986,1461003304,"201051344001135","219011344069620",30.65,9.00,0,332.73,365.19,24.1,21.3,0.177,369258.7,369258.7,31746,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003332,402643.00
04/18/2016 14:15,2,0.789,ACTIVE,212.38,343.25,59.986,1461003304,"201051344000594","219011344069620",30.97,9.70,0,333.03,367.00,24.8,22.0,0.172,376829.8,376829.8,27178,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003333,402644.00
04/18/2016 14:15,2,0.760,ACTIVE,212.38,342.95,59.986,1461003304,"201051344001203","219011344069620",30.91,9.00,0,333.03,366.40,23.8,21.0,0.172,375850.0,375850.0,31746,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003334,402645.00
04/18/2016 14:15,2,0.695,ACTIVE,211.03,340.55,59.949,1461003304,"274151322000054","219011344069620",29.66,11.00,0,330.33,357.08,20.9,18.2,0.137,637936.1,637936.1,20387,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003335,402646.00
04/18/2016 14:15,2,0.795,ACTIVE,212.83,343.25,59.970,1461003304,"201051344000867","219011344069620",30.16,10.00,0,333.63,366.10,24.3,21.5,0.172,365018.2,365018.2,27183,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003336,402647.00
04/18/2016 14:15,2,0.789,ACTIVE,212.61,342.95,59.986,1461003304,"201051344001093","219011344069620",30.89,9.70,0,333.33,364.89,24.8,22.0,0.168,374736.1,374736.1,31618,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003337,402648.00
04/18/2016 14:15,2,0.748,ACTIVE,212.83,344.76,59.970,1461003304,"201051344000900","219011344069620",30.10,8.50,0,333.93,367.00,22.8,20.1,0.177,380461.2,380461.2,26570,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003338,402649.00
04/18/2016 14:15,2,0.809,ACTIVE,212.83,343.55,59.991,1461003304,"201051344000648","219011344069620",30.36,8.50,0,334.24,366.70,24.9,22.1,0.177,372929.6,372929.6,26875,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003339,402650.00
04/18/2016 14:15,2,0.801,ACTIVE,213.06,343.55,59.986,1461003304,"201051344000569","219011344069620",31.11,9.00,0,334.24,366.70,25.3,22.5,0.177,381671.7,381671.7,26503,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003340,402651.00
04/18/2016 14:15,2,0.775,ACTIVE,212.83,343.85,59.981,1461003304,"201051344000983","219011344069620",30.93,9.30,0,333.63,366.40,24.3,21.6,0.181,373267.1,373267.1,26975,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003341,402652.00
04/18/2016 14:15,2,0.787,ACTIVE,213.06,344.45,60.018,1461003304,"201051344001158","219011344069620",30.34,9.00,0,334.84,366.70,24.2,21.5,0.186,368019.1,368019.1,27234,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003341,402653.00
04/18/2016 14:15,2,0.801,ACTIVE,213.29,345.06,59.986,1461003304,"201051344000576","219011344069620",30.59,9.00,0,334.54,367.60,24.9,22.1,0.177,374843.1,374843.1,26648,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003342,402654.00
04/18/2016 14:15,2,0.691,ACTIVE,211.25,339.65,59.981,1461003304,"274151322000087","219011344069620",29.76,13.30,0,329.73,357.08,20.9,18.2,0.133,612101.5,612101.5,20462,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461003343,402655.00
04/18/2016 14:30,2,0.986,ACTIVE,213.29,345.96,60.002,1461004203,"201051344000645","219011344069620",30.77,9.70,0,335.14,366.10,30.8,27.8,0.225,374426.5,374426.5,26792,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004204,402656.00
04/18/2016 14:30,2,0.885,ACTIVE,211.25,340.25,59.970,1461004203,"274151322000085","219011344069620",29.74,11.00,0,330.93,355.28,26.7,23.8,0.172,640665.3,640665.3,20400,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004205,402657.00
04/18/2016 14:30,2,1.000,ACTIVE,213.29,348.06,59.986,1461004203,"201051344000633","219011344069620",30.67,9.30,0,334.24,366.40,31.1,28.1,0.243,365291.5,365291.5,27251,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004206,402658.00
04/18/2016 14:30,2,1.018,ACTIVE,213.06,346.26,59.991,1461004203,"201051344000469","219011344069620",30.57,8.00,0,332.43,365.80,31.5,28.5,0.247,366555.6,366555.6,27197,0,0,0,L,1122011218,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004207,402659.00
04/18/2016 14:30,2,0.994,ACTIVE,212.16,345.66,59.986,1461004203,"201051344000646","219011344069620",30.63,8.50,0,332.43,364.89,30.9,27.9,0.234,370847.3,370847.3,31755,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004208,402660.00
04/18/2016 14:30,2,0.926,ACTIVE,210.80,342.65,59.970,1461004203,"274151322000052","219011344069620",30.16,11.00,0,333.33,356.48,28.4,25.5,0.186,650422.3,650422.3,20624,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004209,402661.00
04/18/2016 14:30,2,1.010,ACTIVE,212.61,345.96,59.928,1461004203,"201051344000585","219011344069620",30.61,9.30,0,333.33,365.49,31.3,28.3,0.239,376760.7,376760.7,31759,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004210,402662.00
04/18/2016 14:30,2,0.955,ACTIVE,212.16,344.45,59.975,1461004203,"201051344001230","219011344069620",30.93,8.50,0,331.53,364.59,29.9,27.0,0.225,374670.7,374670.7,31552,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004210,402663.00
04/18/2016 14:30,2,0.986,ACTIVE,212.83,346.26,59.996,1461004203,"201051344000582","219011344069620",30.67,9.00,0,333.63,364.59,30.7,27.7,0.225,368214.4,368214.4,31730,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004211,402664.00
04/18/2016 14:30,2,0.996,ACTIVE,211.93,344.76,59.986,1461004203,"201051344000955","219011344069620",31.21,9.00,0,332.13,365.19,31.6,28.5,0.239,379806.2,379806.2,31669,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004212,402665.00
04/18/2016 14:30,2,0.604,ACTIVE,210.80,424.41,59.949,1461004203,"274151322000094","219011344069620",39.82,13.00,0,334.54,450.26,24.2,21.4,0.155,521882.9,521882.9,21532,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004213,402666.00
04/18/2016 14:30,2,1.033,ACTIVE,213.06,346.26,60.034,1461004203,"201051344000579","219011344069620",30.89,9.30,0,333.63,366.70,32.4,29.3,0.247,380041.2,380041.2,7272,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004214,402667.00
04/18/2016 14:30,2,1.018,ACTIVE,212.16,344.76,59.970,1461004203,"201051344000890","219011344069620",30.95,9.30,0,332.43,367.90,31.9,28.9,0.234,376957.9,376957.9,31691,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004215,402668.00
04/18/2016 14:30,2,0.994,ACTIVE,212.61,346.86,59.944,1461004203,"201051344000438","219011344069620",31.49,9.00,0,333.03,367.30,31.8,28.7,0.234,379106.5,379106.5,31696,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004216,402669.00
04/18/2016 14:30,2,1.041,ACTIVE,212.38,345.66,59.986,1461004203,"201051344000417","219011344069620",30.45,9.00,0,332.43,363.99,32.2,29.1,0.243,372248.9,372248.9,31847,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004217,402670.00
04/18/2016 14:30,2,0.908,ACTIVE,211.03,340.85,59.970,1461004203,"274151322000083","219011344069620",30.30,11.00,0,333.33,356.18,27.9,25.0,0.190,644654.7,644654.7,20681,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004218,402671.00
04/18/2016 14:30,2,0.936,ACTIVE,211.48,345.66,59.970,1461004203,"274151322000076","219011344069620",30.87,10.70,0,334.84,359.18,29.2,26.3,0.194,685809.2,685809.2,20682,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004219,402672.00
04/18/2016 14:30,2,1.020,ACTIVE,212.61,345.06,59.954,1461004203,"201051344000868","219011344069620",30.83,9.00,0,332.73,364.89,31.8,28.8,0.243,365683.9,365683.9,26931,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004219,402673.00
04/18/2016 14:30,2,0.926,ACTIVE,211.03,342.05,59.996,1461004203,"274151322000095","219011344069620",30.18,11.00,0,332.73,356.78,28.4,25.4,0.186,678836.3,678836.3,20582,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004220,402674.00
04/18/2016 14:30,2,1.004,ACTIVE,212.83,347.46,59.986,1461004203,"201051344000988","219011344069620",30.87,9.30,0,333.03,366.70,31.4,28.4,0.256,363033.0,363033.0,27219,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004221,402675.00
04/18/2016 14:30,2,1.008,ACTIVE,212.38,344.76,60.028,1461004203,"201051344001025","219011344069620",31.07,8.50,0,332.43,365.80,31.8,28.8,0.243,376690.0,376690.0,31739,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004222,402676.00
04/18/2016 14:30,2,1.025,ACTIVE,212.83,345.36,59.959,1461004203,"201051344000458","219011344069620",30.75,10.00,0,333.03,365.19,32.0,29.0,0.252,373628.3,373628.3,27143,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004223,402677.00
04/18/2016 14:30,2,1.021,ACTIVE,213.29,347.16,59.954,1461004203,"201051344000853","219011344069620",30.91,8.50,0,335.14,367.00,32.0,29.0,0.247,372112.0,372112.0,26737,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004224,402678.00
