ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 14:30,2,0.994,ACTIVE,212.61,345.36,59.996,1461004203,"201051344000685","219011344069620",30.87,9.00,0,333.03,364.29,31.1,28.1,0.247,378681.8,378681.8,31565,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004225,402679.00
04/18/2016 14:30,2,0.973,ACTIVE,212.61,346.26,59.981,1461004203,"201051344000917","219011344069620",31.03,10.00,0,332.73,364.59,30.6,27.7,0.225,375816.7,375816.7,31566,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004226,402680.00
04/18/2016 14:30,2,0.967,ACTIVE,212.38,345.96,59.975,1461004203,"201051344001145","219011344069620",31.29,8.00,0,334.54,365.19,30.7,27.7,0.230,380954.2,380954.2,31427,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004227,402681.00
04/18/2016 14:30,2,1.021,ACTIVE,212.38,345.66,59.965,1461004203,"201051344000651","219011344069620",30.79,8.50,0,333.93,364.59,31.9,28.9,0.239,372889.3,372889.3,31793,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004228,402682.00
04/18/2016 14:30,2,0.896,ACTIVE,210.57,341.45,59.959,1461004203,"274151322000088","219011344069620",29.96,11.00,0,329.73,355.28,27.2,24.3,0.177,624222.8,624222.8,20363,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004229,402683.00
04/18/2016 14:30,2,0.643,ACTIVE,211.48,425.31,59.965,1461004203,"274151322000068","219011344069620",39.76,14.00,0,335.74,454.76,25.8,22.9,0.164,521551.2,521551.2,21740,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004230,402684.00
04/18/2016 14:30,2,1.014,ACTIVE,212.16,345.06,59.912,1461004203,"201051344001135","219011344069620",31.01,9.00,0,333.93,364.29,31.9,28.8,0.239,369265.4,369265.4,31747,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004231,402685.00
04/18/2016 14:30,2,1.057,ACTIVE,212.38,345.36,59.975,1461004203,"201051344000594","219011344069620",30.45,9.70,0,332.43,367.00,32.6,29.6,0.247,376836.6,376836.6,27179,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004232,402686.00
04/18/2016 14:30,2,1.002,ACTIVE,212.61,345.66,59.944,1461004203,"201051344001203","219011344069620",31.03,9.00,0,333.33,365.19,31.5,28.5,0.247,375856.5,375856.5,31747,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004233,402687.00
04/18/2016 14:30,2,0.922,ACTIVE,210.80,339.95,59.954,1461004203,"274151322000054","219011344069620",30.32,11.30,0,330.63,356.48,28.3,25.4,0.186,637941.9,637941.9,20388,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004234,402688.00
04/18/2016 14:30,2,1.033,ACTIVE,213.06,345.36,59.959,1461004203,"201051344000867","219011344069620",30.77,9.70,0,333.33,364.89,32.2,29.2,0.243,365024.9,365024.9,27184,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004235,402689.00
04/18/2016 14:30,2,1.027,ACTIVE,212.61,345.96,60.007,1461004203,"201051344001093","219011344069620",31.11,9.70,0,333.03,363.99,32.4,29.3,0.234,374742.8,374742.8,31619,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004236,402690.00
04/18/2016 14:30,2,0.992,ACTIVE,212.83,345.96,60.007,1461004203,"201051344000900","219011344069620",30.63,8.00,0,333.63,364.89,30.8,27.8,0.247,380467.5,380467.5,26571,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004237,402691.00
04/18/2016 14:30,2,1.023,ACTIVE,213.06,345.96,59.986,1461004203,"201051344000648","219011344069620",31.35,8.00,0,334.54,365.49,32.6,29.5,0.243,372936.4,372936.4,26876,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004238,402692.00
04/18/2016 14:30,2,1.057,ACTIVE,212.83,345.96,59.938,1461004203,"201051344000569","219011344069620",30.95,8.50,0,334.24,366.10,33.2,30.1,0.247,381678.6,381678.6,26504,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004239,402693.00
04/18/2016 14:30,2,1.025,ACTIVE,212.83,345.36,59.917,1461004203,"201051344000983","219011344069620",31.01,9.00,0,333.63,365.19,32.2,29.2,0.256,373273.8,373273.8,26976,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004240,402694.00
04/18/2016 14:30,2,1.037,ACTIVE,213.06,345.96,59.944,1461004203,"201051344001158","219011344069620",30.63,9.00,0,333.03,365.80,32.2,29.1,0.252,368025.8,368025.8,27235,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004241,402695.00
04/18/2016 14:30,2,1.043,ACTIVE,213.29,347.76,59.965,1461004203,"201051344000576","219011344069620",30.91,8.50,0,334.54,365.80,32.7,29.7,0.247,374849.8,374849.8,26649,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004242,402696.00
04/18/2016 14:30,2,0.934,ACTIVE,211.25,339.95,59.970,1461004203,"274151322000087","219011344069620",29.80,14.00,0,329.73,355.88,28.2,25.3,0.168,612107.2,612107.2,20463,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461004242,402697.00
04/18/2016 14:45,2,1.133,ACTIVE,213.74,348.06,59.970,1461005104,"201051344000645","219011344069620",30.73,9.70,0,334.54,366.40,35.3,32.1,0.270,374435.2,374435.2,26793,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005105,402698.00
04/18/2016 14:45,2,1.021,ACTIVE,211.70,340.85,59.991,1461005104,"274151322000085","219011344069620",30.00,11.00,0,333.63,356.18,31.0,28.0,0.199,640673.0,640673.0,20401,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005106,402699.00
04/18/2016 14:45,2,1.125,ACTIVE,213.74,349.86,60.002,1461005104,"201051344000633","219011344069620",31.17,9.00,0,333.33,367.00,35.6,32.4,0.283,365300.3,365300.3,27252,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005106,402700.00
04/18/2016 14:45,2,1.137,ACTIVE,213.74,348.36,60.034,1461005104,"201051344000469","219011344069620",31.15,8.00,0,333.03,366.40,35.9,32.7,0.283,366564.4,366564.4,27198,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005107,402701.00
04/18/2016 14:45,2,1.129,ACTIVE,212.38,347.76,59.970,1461005104,"201051344000646","219011344069620",30.71,8.00,0,332.73,367.30,35.1,32.0,0.274,370855.9,370855.9,31756,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005108,402702.00
04/18/2016 14:45,2,1.053,ACTIVE,211.25,348.36,59.986,1461005104,"274151322000052","219011344069620",30.51,11.00,0,333.03,357.08,32.6,29.5,0.212,650430.4,650430.4,20625,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005109,402703.00
04/18/2016 14:45,2,1.119,ACTIVE,213.06,347.46,59.938,1461005104,"201051344000585","219011344069620",31.37,9.00,0,333.03,366.40,35.5,32.4,0.278,376769.4,376769.4,31760,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005110,402704.00
04/18/2016 14:45,2,1.078,ACTIVE,212.38,345.96,59.970,1461005104,"201051344001230","219011344069620",31.05,8.50,0,331.53,364.89,34.0,30.9,0.261,374679.1,374679.1,31553,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005111,402705.00
04/18/2016 14:45,2,1.086,ACTIVE,213.29,348.36,59.996,1461005104,"201051344000582","219011344069620",31.51,8.50,0,333.03,366.10,34.7,31.5,0.261,368223.0,368223.0,31731,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005112,402706.00
04/18/2016 14:45,2,1.127,ACTIVE,212.38,346.56,59.949,1461005104,"201051344000955","219011344069620",31.31,8.50,0,332.13,366.40,35.8,32.6,0.278,379815.0,379815.0,31670,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005113,402707.00
04/18/2016 14:45,2,0.674,ACTIVE,211.48,431.62,59.981,1461005104,"274151322000094","219011344069620",40.77,12.70,0,332.73,456.57,27.7,24.8,0.181,521889.8,521889.8,21533,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005114,402708.00
04/18/2016 14:45,2,1.150,ACTIVE,213.51,349.56,59.991,1461005104,"201051344000579","219011344069620",31.19,9.30,0,334.24,367.30,36.4,33.2,0.283,380050.2,380050.2,7273,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005115,402709.00
04/18/2016 14:45,2,1.143,ACTIVE,212.61,346.56,59.981,1461005104,"201051344000890","219011344069620",30.95,9.00,0,333.03,366.70,35.9,32.7,0.265,376966.8,376966.8,31692,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005115,402710.00
04/18/2016 14:45,2,1.133,ACTIVE,213.06,347.76,59.996,1461005104,"201051344000438","219011344069620",31.09,8.00,0,334.24,368.50,35.7,32.6,0.270,379115.3,379115.3,31697,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005116,402711.00
04/18/2016 14:45,2,1.143,ACTIVE,213.06,347.76,60.002,1461005104,"201051344000417","219011344069620",31.13,8.50,0,332.73,365.80,36.0,32.8,0.283,372257.8,372257.8,31848,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005117,402712.00
04/18/2016 14:45,2,1.029,ACTIVE,211.48,348.96,59.991,1461005104,"274151322000083","219011344069620",30.24,11.30,0,333.33,357.38,31.6,28.5,0.217,644662.6,644662.6,20682,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005118,402713.00
04/18/2016 14:45,2,1.055,ACTIVE,212.16,343.85,59.975,1461005104,"274151322000076","219011344069620",31.01,10.70,0,333.93,359.18,33.1,30.0,0.221,685817.5,685817.5,20683,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005119,402714.00
04/18/2016 14:45,2,1.143,ACTIVE,213.06,347.76,59.996,1461005104,"201051344000868","219011344069620",30.59,9.00,0,333.63,365.80,35.5,32.3,0.274,365692.7,365692.7,26932,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005120,402715.00
04/18/2016 14:45,2,1.033,ACTIVE,211.25,343.25,59.986,1461005104,"274151322000095","219011344069620",30.75,10.70,0,333.33,357.38,32.1,29.1,0.212,678844.3,678844.3,20583,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005121,402716.00
04/18/2016 14:45,2,1.127,ACTIVE,213.29,349.26,59.970,1461005104,"201051344000988","219011344069620",30.67,9.30,0,332.73,367.90,35.0,31.9,0.287,363041.7,363041.7,27220,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005122,402717.00
04/18/2016 14:45,2,1.121,ACTIVE,212.61,346.26,59.996,1461005104,"201051344001025","219011344069620",31.05,8.50,0,332.43,367.00,35.3,32.2,0.270,376698.8,376698.8,31740,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005123,402718.00
04/18/2016 14:45,2,1.125,ACTIVE,213.51,348.06,59.986,1461005104,"201051344000458","219011344069620",30.89,10.00,0,333.33,365.49,35.2,32.1,0.278,373637.0,373637.0,27144,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005124,402719.00
04/18/2016 14:45,2,1.125,ACTIVE,213.96,349.86,59.970,1461005104,"201051344000853","219011344069620",30.93,9.00,0,334.54,367.30,35.2,32.1,0.274,372120.8,372120.8,26738,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005124,402720.00
04/18/2016 14:45,2,1.082,ACTIVE,213.06,347.46,59.986,1461005104,"201051344000685","219011344069620",31.31,8.50,0,332.73,365.80,34.4,31.2,0.278,378690.4,378690.4,31566,0,0,0,L,1122011218,0,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005125,402721.00
04/18/2016 14:45,2,1.076,ACTIVE,213.06,347.46,59.954,1461005104,"201051344000917","219011344069620",30.87,10.00,0,333.03,365.49,33.6,30.6,0.252,375825.1,375825.1,31567,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005126,402722.00
04/18/2016 14:45,2,1.076,ACTIVE,213.06,347.16,60.002,1461005104,"201051344001145","219011344069620",30.97,8.00,0,333.33,365.80,33.8,30.7,0.256,380962.6,380962.6,31428,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005127,402723.00
04/18/2016 14:45,2,1.111,ACTIVE,213.06,347.46,59.996,1461005104,"201051344000651","219011344069620",31.11,8.50,0,334.24,366.10,35.0,31.9,0.270,372898.1,372898.1,31794,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005128,402724.00
04/18/2016 14:45,2,0.996,ACTIVE,211.03,341.15,59.981,1461005104,"274151322000088","219011344069620",29.88,10.70,0,333.33,356.18,30.2,27.2,0.186,624230.4,624230.4,20364,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005129,402725.00
04/18/2016 14:45,2,0.695,ACTIVE,212.16,427.11,59.970,1461005104,"274151322000068","219011344069620",40.30,13.70,0,332.73,460.47,28.7,25.8,0.181,521558.3,521558.3,21741,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005130,402726.00
04/18/2016 14:45,2,1.109,ACTIVE,212.61,346.26,59.996,1461005104,"201051344001135","219011344069620",30.95,8.50,0,333.33,367.90,34.8,31.7,0.270,369274.1,369274.1,31748,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005131,402727.00
04/18/2016 14:45,2,1.119,ACTIVE,212.83,347.76,59.965,1461005104,"201051344000594","219011344069620",31.33,9.30,0,332.43,367.60,35.6,32.4,0.274,376845.5,376845.5,27180,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005132,402728.00
04/18/2016 14:45,2,1.088,ACTIVE,213.06,346.56,59.928,1461005104,"201051344001203","219011344069620",31.13,8.50,0,333.63,367.30,34.3,31.2,0.270,375865.1,375865.1,31748,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005133,402729.00
04/18/2016 14:45,2,1.006,ACTIVE,211.25,340.85,59.975,1461005104,"274151322000054","219011344069620",30.38,11.30,0,333.03,357.08,31.0,28.0,0.208,637949.7,637949.7,20389,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005134,402730.00
04/18/2016 14:45,2,1.109,ACTIVE,213.29,347.46,59.996,1461005104,"201051344000867","219011344069620",30.99,10.00,0,332.13,365.80,34.8,31.7,0.261,365033.6,365033.6,27185,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005135,402731.00
04/18/2016 14:45,2,1.096,ACTIVE,213.06,347.16,59.981,1461005104,"201051344001093","219011344069620",31.21,9.30,0,333.93,366.10,34.7,31.5,0.256,374751.5,374751.5,31620,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005136,402732.00
04/18/2016 14:45,2,1.068,ACTIVE,213.29,348.06,59.954,1461005104,"201051344000900","219011344069620",30.69,8.50,0,332.13,365.49,33.2,30.1,0.270,380475.9,380475.9,26572,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005137,402733.00
04/18/2016 14:45,2,1.098,ACTIVE,213.51,347.46,59.965,1461005104,"201051344000648","219011344069620",31.39,8.50,0,333.33,365.80,35.0,31.8,0.256,372945.1,372945.1,26877,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005138,402734.00
04/18/2016 14:45,2,1.127,ACTIVE,213.29,348.36,59.991,1461005104,"201051344000569","219011344069620",30.81,9.00,0,333.03,368.20,35.3,32.1,0.270,381687.4,381687.4,26505,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005139,402735.00
04/18/2016 14:45,2,1.094,ACTIVE,213.51,348.06,60.007,1461005104,"201051344000983","219011344069620",30.99,9.00,0,333.33,365.80,34.4,31.3,0.274,373282.4,373282.4,26977,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005140,402736.00
04/18/2016 14:45,2,1.102,ACTIVE,213.51,347.76,59.991,1461005104,"201051344001158","219011344069620",30.87,8.50,0,333.63,366.10,34.5,31.4,0.278,368034.4,368034.4,27236,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005140,402737.00
04/18/2016 14:45,2,1.123,ACTIVE,213.96,349.56,59.922,1461005104,"201051344000576","219011344069620",30.59,9.00,0,334.84,366.40,34.8,31.7,0.270,374858.5,374858.5,26650,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005141,402738.00
04/18/2016 14:45,2,0.982,ACTIVE,211.70,346.86,59.986,1461005104,"274151322000087","219011344069620",30.42,14.00,0,332.73,356.48,30.2,27.3,0.190,612114.8,612114.8,20464,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461005142,402739.00
04/18/2016 15:00,2,0.842,ACTIVE,213.74,345.96,59.970,1461006003,"201051344000645","219011344069620",30.43,10.00,0,336.04,374.81,26.0,23.1,0.190,374443.4,374443.4,26794,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006004,402740.00
04/18/2016 15:00,2,0.752,ACTIVE,211.48,339.95,59.959,1461006003,"274151322000085","219011344069620",29.48,11.00,0,333.93,359.78,22.4,19.7,0.141,640680.2,640680.2,20402,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006005,402741.00
04/18/2016 15:00,2,0.842,ACTIVE,213.74,347.16,60.012,1461006003,"201051344000633","219011344069620",30.81,9.30,0,335.44,375.41,26.3,23.5,0.194,365308.6,365308.6,27253,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006006,402742.00
04/18/2016 15:00,2,0.855,ACTIVE,213.51,345.66,59.965,1461006003,"201051344000469","219011344069620",30.73,8.50,0,333.63,372.11,26.7,23.8,0.194,366572.8,366572.8,27199,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006007,402743.00
04/18/2016 15:00,2,0.834,ACTIVE,212.61,344.76,60.018,1461006003,"201051344000646","219011344069620",30.93,8.00,0,333.33,370.60,26.1,23.3,0.190,370864.2,370864.2,31757,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006008,402744.00
04/18/2016 15:00,2,0.787,ACTIVE,211.25,340.25,59.991,1461006003,"274151322000052","219011344069620",29.94,11.00,0,333.63,360.08,23.9,21.1,0.159,650438.0,650438.0,20626,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006009,402745.00
04/18/2016 15:00,2,0.854,ACTIVE,213.06,345.36,60.007,1461006003,"201051344000585","219011344069620",30.51,9.00,0,334.24,370.30,26.4,23.6,0.194,376777.8,376777.8,31761,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006010,402746.00
04/18/2016 15:00,2,0.816,ACTIVE,212.61,342.65,59.965,1461006003,"201051344001230","219011344069620",30.38,8.50,0,331.53,369.40,25.2,22.4,0.186,374687.1,374687.1,31554,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006011,402747.00
04/18/2016 15:00,2,0.838,ACTIVE,213.51,345.36,60.018,1461006003,"201051344000582","219011344069620",30.47,9.00,0,333.93,370.60,25.9,23.1,0.186,368231.2,368231.2,31732,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006012,402748.00
04/18/2016 15:00,2,0.865,ACTIVE,212.38,344.45,60.007,1461006003,"201051344000955","219011344069620",30.51,8.50,0,333.63,370.00,26.8,23.9,0.190,379823.4,379823.4,31671,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006013,402749.00
04/18/2016 15:00,2,0.500,ACTIVE,211.70,421.70,59.959,1461006003,"274151322000094","219011344069620",39.94,13.00,0,333.33,458.07,20.2,17.6,0.124,521896.2,521896.2,21534,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006014,402750.00
04/18/2016 15:00,2,0.873,ACTIVE,213.51,345.96,59.970,1461006003,"201051344000579","219011344069620",30.97,9.70,0,335.14,374.81,27.4,24.6,0.194,380058.7,380058.7,7274,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006015,402751.00
04/18/2016 15:00,2,0.859,ACTIVE,212.83,343.85,59.986,1461006003,"201051344000890","219011344069620",30.99,9.00,0,333.03,370.60,27.0,24.1,0.186,376975.2,376975.2,31693,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006016,402752.00
04/18/2016 15:00,2,0.848,ACTIVE,213.06,345.06,60.012,1461006003,"201051344000438","219011344069620",31.15,8.50,0,334.84,372.41,26.8,23.9,0.190,379123.7,379123.7,31698,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006017,402753.00
04/18/2016 15:00,2,0.881,ACTIVE,213.06,344.76,59.959,1461006003,"201051344000417","219011344069620",30.57,9.00,0,332.43,370.00,27.3,24.4,0.194,372266.3,372266.3,31849,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006017,402754.00
04/18/2016 15:00,2,0.762,ACTIVE,211.70,342.05,59.991,1461006003,"274151322000083","219011344069620",29.98,11.30,0,334.24,360.08,23.1,20.4,0.155,644670.0,644670.0,20683,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006018,402755.00
04/18/2016 15:00,2,0.783,ACTIVE,212.16,342.65,59.996,1461006003,"274151322000076","219011344069620",30.45,10.70,0,335.74,362.79,24.2,21.4,0.159,685825.2,685825.2,20684,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006019,402756.00
04/18/2016 15:00,2,0.867,ACTIVE,213.29,345.96,60.002,1461006003,"201051344000868","219011344069620",30.12,9.30,0,333.33,374.21,26.4,23.6,0.190,365701.0,365701.0,26933,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006020,402757.00
04/18/2016 15:00,2,0.770,ACTIVE,211.70,340.25,60.002,1461006003,"274151322000095","219011344069620",30.04,10.70,0,333.63,360.69,23.4,20.7,0.150,678851.8,678851.8,20584,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006021,402758.00
04/18/2016 15:00,2,0.846,ACTIVE,213.29,346.86,60.007,1461006003,"201051344000988","219011344069620",30.34,9.70,0,334.54,376.62,26.0,23.2,0.199,363050.0,363050.0,27221,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006022,402759.00
04/18/2016 15:00,2,0.848,ACTIVE,212.83,342.95,59.965,1461006003,"201051344001025","219011344069620",30.79,8.50,0,334.54,371.21,26.4,23.6,0.194,376707.1,376707.1,31741,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006023,402760.00
04/18/2016 15:00,2,0.865,ACTIVE,213.29,345.36,59.975,1461006003,"201051344000458","219011344069620",30.26,10.30,0,335.44,371.51,26.5,23.7,0.199,373645.3,373645.3,27145,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006024,402761.00
04/18/2016 15:00,2,0.852,ACTIVE,213.74,346.56,59.991,1461006003,"201051344000853","219011344069620",30.49,9.30,0,336.64,376.01,26.4,23.5,0.199,372129.1,372129.1,26739,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006025,402762.00
04/18/2016 15:00,2,0.822,ACTIVE,213.06,345.66,60.007,1461006003,"201051344000685","219011344069620",30.91,8.50,0,333.63,370.00,25.8,23.0,0.194,378698.5,378698.5,31567,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006026,402763.00
04/18/2016 15:00,2,0.822,ACTIVE,213.06,345.96,59.986,1461006003,"201051344000917","219011344069620",30.38,10.00,0,333.93,370.00,25.3,22.5,0.186,375833.1,375833.1,31568,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006027,402764.00
04/18/2016 15:00,2,0.811,ACTIVE,213.29,345.96,59.981,1461006003,"201051344001145","219011344069620",30.89,8.50,0,335.44,370.00,25.4,22.6,0.186,380970.7,380970.7,31429,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006028,402765.00
04/18/2016 15:00,2,0.857,ACTIVE,213.06,345.66,60.007,1461006003,"201051344000651","219011344069620",30.30,8.50,0,334.24,370.30,26.4,23.5,0.194,372906.4,372906.4,31795,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006029,402766.00
04/18/2016 15:00,2,0.742,ACTIVE,211.48,345.36,60.034,1461006003,"274151322000088","219011344069620",29.28,11.00,0,334.24,359.78,22.0,19.3,0.133,624237.4,624237.4,20365,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006029,402767.00
04/18/2016 15:00,2,0.523,ACTIVE,212.16,422.30,59.981,1461006003,"274151322000068","219011344069620",39.92,13.70,0,334.24,456.87,21.2,18.5,0.124,521565.0,521565.0,21742,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006030,402768.00
04/18/2016 15:00,2,0.842,ACTIVE,212.61,343.85,60.018,1461006003,"201051344001135","219011344069620",30.79,9.00,0,333.63,370.90,26.3,23.4,0.190,369282.3,369282.3,31749,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006031,402769.00
04/18/2016 15:00,2,0.871,ACTIVE,213.06,345.66,59.959,1461006003,"201051344000594","219011344069620",30.47,9.70,0,333.63,372.41,26.9,24.0,0.199,376853.9,376853.9,27181,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006032,402770.00
04/18/2016 15:00,2,0.840,ACTIVE,213.06,344.15,59.996,1461006003,"201051344001203","219011344069620",30.34,9.00,0,334.54,370.90,25.9,23.0,0.199,375873.2,375873.2,31749,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006033,402771.00
04/18/2016 15:00,2,0.760,ACTIVE,211.48,340.55,59.970,1461006003,"274151322000054","219011344069620",29.72,11.70,0,334.24,360.38,22.9,20.2,0.146,637957.0,637957.0,20390,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006034,402772.00
04/18/2016 15:00,2,0.844,ACTIVE,213.74,345.36,60.007,1461006003,"201051344000867","219011344069620",30.75,10.00,0,333.93,370.90,26.4,23.5,0.186,365041.9,365041.9,27186,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006035,402773.00
04/18/2016 15:00,2,0.865,ACTIVE,213.06,344.76,60.012,1461006003,"201051344001093","219011344069620",30.40,9.70,0,334.24,369.40,26.7,23.8,0.186,374759.8,374759.8,31621,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006036,402774.00
04/18/2016 15:00,2,0.812,ACTIVE,213.29,345.66,59.949,1461006003,"201051344000900","219011344069620",30.08,9.00,0,334.54,371.81,24.8,22.0,0.190,380483.7,380483.7,26573,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006037,402775.00
04/18/2016 15:00,2,0.861,ACTIVE,213.51,345.96,59.996,1461006003,"201051344000648","219011344069620",30.49,9.00,0,335.14,373.91,26.7,23.8,0.190,372953.4,372953.4,26878,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006038,402776.00
04/18/2016 15:00,2,0.869,ACTIVE,213.51,346.26,59.959,1461006003,"201051344000569","219011344069620",30.55,9.30,0,335.44,373.91,26.9,24.0,0.194,381695.8,381695.8,26506,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006039,402777.00
04/18/2016 15:00,2,0.842,ACTIVE,213.29,345.66,59.959,1461006003,"201051344000983","219011344069620",30.61,9.70,0,334.84,371.51,26.1,23.3,0.199,373290.6,373290.6,26978,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006040,402778.00
04/18/2016 15:00,2,0.840,ACTIVE,213.51,345.66,59.965,1461006003,"201051344001158","219011344069620",30.55,9.00,0,335.14,375.11,26.0,23.2,0.194,368042.6,368042.6,27237,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006041,402779.00
04/18/2016 15:00,2,0.855,ACTIVE,213.96,346.86,59.996,1461006003,"201051344000576","219011344069620",30.53,9.30,0,335.44,376.31,26.4,23.6,0.190,374866.8,374866.8,26651,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006041,402780.00
04/18/2016 15:00,2,0.752,ACTIVE,211.48,343.55,59.970,1461006003,"274151322000087","219011344069620",29.62,14.00,0,334.54,359.48,22.6,19.9,0.133,612122.0,612122.0,20465,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006042,402781.00
04/18/2016 15:15,2,0.775,ACTIVE,213.51,345.06,59.954,1461006903,"201051344000645","219011344069620",30.22,10.00,0,336.04,358.28,23.8,21.0,0.168,374448.3,374448.3,26795,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006905,402782.00
04/18/2016 15:15,2,0.682,ACTIVE,211.48,343.55,59.970,1461006903,"274151322000085","219011344069620",29.60,11.00,0,331.53,349.86,20.4,17.8,0.124,640684.2,640684.2,20403,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006905,402783.00
04/18/2016 15:15,2,0.777,ACTIVE,213.74,346.26,59.959,1461006903,"201051344000633","219011344069620",30.71,9.30,0,334.24,359.48,24.3,21.5,0.181,365313.6,365313.6,27254,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006906,402784.00
04/18/2016 15:15,2,0.787,ACTIVE,213.29,345.06,59.986,1461006903,"201051344000469","219011344069620",30.77,8.00,0,334.24,358.28,24.6,21.8,0.172,366577.8,366577.8,27200,0,0,0,L,1122011218,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006907,402785.00
04/18/2016 15:15,2,0.781,ACTIVE,212.38,343.55,59.981,1461006903,"201051344000646","219011344069620",30.53,8.00,0,332.43,357.68,24.2,21.4,0.172,370869.1,370869.1,31758,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006908,402786.00
04/18/2016 15:15,2,0.719,ACTIVE,211.03,340.55,59.986,1461006903,"274151322000052","219011344069620",30.04,11.00,0,331.23,350.17,21.9,19.2,0.146,650442.3,650442.3,20627,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006909,402787.00
04/18/2016 15:15,2,0.777,ACTIVE,212.83,344.45,59.944,1461006903,"201051344000585","219011344069620",30.99,9.00,0,334.54,357.08,24.4,21.7,0.172,376782.7,376782.7,31762,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006910,402788.00
04/18/2016 15:15,2,0.754,ACTIVE,212.61,342.65,59.970,1461006903,"201051344001230","219011344069620",30.61,8.50,0,331.83,356.18,23.4,20.6,0.168,374691.8,374691.8,31555,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006911,402789.00
04/18/2016 15:15,2,0.770,ACTIVE,213.29,344.76,60.007,1461006903,"201051344000582","219011344069620",30.81,9.00,0,335.14,357.38,24.1,21.3,0.168,368236.0,368236.0,31733,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006912,402790.00
04/18/2016 15:15,2,0.795,ACTIVE,212.61,343.55,59.970,1461006903,"201051344000955","219011344069620",31.09,9.00,0,333.03,356.18,25.1,22.3,0.177,379828.4,379828.4,31672,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006913,402791.00
04/18/2016 15:15,2,0.434,ACTIVE,211.48,434.33,59.975,1461006903,"274151322000094","219011344069620",41.19,13.00,0,335.44,446.95,18.1,15.6,0.119,521899.8,521899.8,21535,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006914,402792.00
04/18/2016 15:15,2,0.809,ACTIVE,213.29,345.06,59.965,1461006903,"201051344000579","219011344069620",31.15,9.70,0,335.14,357.98,25.6,22.7,0.181,380063.9,380063.9,7275,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006914,402793.00
04/18/2016 15:15,2,0.809,ACTIVE,212.61,343.25,59.970,1461006903,"201051344000890","219011344069620",30.79,9.00,0,333.33,356.78,25.2,22.4,0.172,376980.3,376980.3,31694,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006915,402794.00
04/18/2016 15:15,2,0.797,ACTIVE,213.06,344.76,59.970,1461006903,"201051344000438","219011344069620",31.03,9.00,0,334.54,357.68,25.1,22.3,0.177,379128.8,379128.8,31699,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006916,402795.00
04/18/2016 15:15,2,0.814,ACTIVE,213.06,344.45,59.975,1461006903,"201051344000417","219011344069620",31.01,9.00,0,333.93,357.38,25.6,22.8,0.177,372271.4,372271.4,31850,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006917,402796.00
04/18/2016 15:15,2,0.699,ACTIVE,211.48,341.45,59.965,1461006903,"274151322000083","219011344069620",30.08,11.30,0,331.23,350.47,21.3,18.6,0.137,644674.1,644674.1,20684,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006918,402797.00
04/18/2016 15:15,2,0.721,ACTIVE,212.16,341.75,59.965,1461006903,"274151322000076","219011344069620",30.67,10.70,0,332.73,351.37,22.4,19.7,0.141,685829.6,685829.6,20685,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006919,402798.00
04/18/2016 15:15,2,0.795,ACTIVE,213.06,344.76,59.975,1461006903,"201051344000868","219011344069620",30.55,9.00,0,334.54,358.88,24.7,21.9,0.177,365706.0,365706.0,26934,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006920,402799.00
04/18/2016 15:15,2,0.707,ACTIVE,211.25,343.85,59.933,1461006903,"274151322000095","219011344069620",30.20,10.70,0,331.53,350.47,21.6,18.9,0.133,678856.0,678856.0,20585,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006921,402800.00
04/18/2016 15:15,2,0.787,ACTIVE,213.29,345.96,59.975,1461006903,"201051344000988","219011344069620",30.43,9.70,0,334.24,359.48,24.3,21.5,0.181,363054.8,363054.8,27222,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006922,402801.00
04/18/2016 15:15,2,0.799,ACTIVE,212.83,343.85,59.975,1461006903,"201051344001025","219011344069620",30.51,8.50,0,334.24,356.48,24.7,21.9,0.172,376712.0,376712.0,31742,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006923,402802.00
04/18/2016 15:15,2,0.787,ACTIVE,213.29,344.45,59.975,1461006903,"201051344000458","219011344069620",31.05,10.30,0,334.54,357.68,24.8,22.0,0.186,373650.3,373650.3,27146,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006924,402803.00
04/18/2016 15:15,2,0.805,ACTIVE,213.74,346.56,59.970,1461006903,"201051344000853","219011344069620",30.30,9.00,0,336.34,359.48,24.7,21.9,0.181,372134.1,372134.1,26740,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006925,402804.00
04/18/2016 15:15,2,0.777,ACTIVE,213.29,345.96,59.981,1461006903,"201051344000685","219011344069620",30.81,9.00,0,334.54,357.98,24.3,21.5,0.186,378703.3,378703.3,31568,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006925,402805.00
04/18/2016 15:15,2,0.768,ACTIVE,212.83,344.76,59.970,1461006903,"201051344000917","219011344069620",30.59,10.00,0,333.93,356.18,23.8,21.1,0.172,375837.8,375837.8,31569,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006926,402806.00
04/18/2016 15:15,2,0.768,ACTIVE,213.06,344.45,59.970,1461006903,"201051344001145","219011344069620",30.77,8.00,0,334.54,357.38,24.0,21.2,0.177,380975.3,380975.3,31430,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006927,402807.00
04/18/2016 15:15,2,0.785,ACTIVE,213.06,344.45,59.949,1461006903,"201051344000651","219011344069620",31.25,8.50,0,334.54,357.68,24.9,22.1,0.177,372911.3,372911.3,31796,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006928,402808.00
04/18/2016 15:15,2,0.676,ACTIVE,211.25,341.45,59.954,1461006903,"274151322000088","219011344069620",29.90,10.70,0,331.23,349.26,20.5,17.9,0.133,624241.3,624241.3,20366,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006929,402809.00
04/18/2016 15:15,2,0.490,ACTIVE,212.16,422.90,59.959,1461006903,"274151322000068","219011344069620",39.78,13.70,0,336.04,447.55,19.9,17.3,0.115,521568.7,521568.7,21743,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006930,402810.00
04/18/2016 15:15,2,0.803,ACTIVE,212.61,343.25,59.970,1461006903,"201051344001135","219011344069620",30.55,9.00,0,333.93,356.18,24.9,22.1,0.177,369287.2,369287.2,31750,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006931,402811.00
04/18/2016 15:15,2,0.812,ACTIVE,212.83,345.06,59.949,1461006903,"201051344000594","219011344069620",31.03,9.30,0,333.63,358.28,25.6,22.8,0.177,376858.9,376858.9,27182,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006932,402812.00
04/18/2016 15:15,2,0.785,ACTIVE,213.06,343.85,59.991,1461006903,"201051344001203","219011344069620",30.83,9.00,0,333.33,358.58,24.6,21.8,0.181,375878.0,375878.0,31750,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006933,402813.00
04/18/2016 15:15,2,0.715,ACTIVE,211.25,341.45,59.970,1461006903,"274151322000054","219011344069620",29.62,11.30,0,331.23,350.17,21.5,18.8,0.133,637961.0,637961.0,20391,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006934,402814.00
04/18/2016 15:15,2,0.812,ACTIVE,213.51,344.15,59.959,1461006903,"201051344000867","219011344069620",30.34,10.30,0,334.24,357.98,25.0,22.2,0.177,365046.8,365046.8,27187,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006935,402815.00
04/18/2016 15:15,2,0.811,ACTIVE,212.83,344.15,59.965,1461006903,"201051344001093","219011344069620",31.07,9.30,0,333.33,357.38,25.6,22.8,0.172,374764.8,374764.8,31622,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006936,402816.00
04/18/2016 15:15,2,0.744,ACTIVE,213.06,345.66,59.965,1461006903,"201051344000900","219011344069620",30.99,9.00,0,334.54,357.98,23.4,20.7,0.181,380488.3,380488.3,26574,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006938,402817.00
04/18/2016 15:15,2,0.801,ACTIVE,213.06,344.76,59.965,1461006903,"201051344000648","219011344069620",31.19,9.00,0,335.14,358.58,25.3,22.5,0.181,372958.4,372958.4,26879,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006939,402818.00
04/18/2016 15:15,2,0.826,ACTIVE,213.06,344.45,59.970,1461006903,"201051344000569","219011344069620",30.69,9.30,0,335.44,357.98,25.7,22.9,0.186,381700.9,381700.9,26507,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006939,402819.00
04/18/2016 15:15,2,0.797,ACTIVE,213.29,344.76,59.970,1461006903,"201051344000983","219011344069620",30.65,9.30,0,334.84,358.58,24.8,22.0,0.186,373295.4,373295.4,26979,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006940,402820.00
04/18/2016 15:15,2,0.803,ACTIVE,213.29,345.36,59.970,1461006903,"201051344001158","219011344069620",30.51,9.00,0,334.54,358.58,24.8,22.0,0.186,368047.4,368047.4,27238,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006941,402821.00
04/18/2016 15:15,2,0.818,ACTIVE,213.96,346.56,59.959,1461006903,"201051344000576","219011344069620",30.49,9.30,0,335.44,358.88,25.3,22.5,0.181,374871.8,374871.8,26652,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006942,402822.00
