ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 15:15,2,0.721,ACTIVE,211.70,341.45,59.965,1461006903,"274151322000087","219011344069620",29.30,14.00,0,330.03,350.17,21.4,18.7,0.128,612126.0,612126.0,20466,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461006943,402823.00
04/18/2016 15:30,2,1.000,ACTIVE,213.51,347.16,59.959,1461007803,"201051344000645","219011344069620",30.85,9.70,0,335.14,361.59,31.3,28.3,0.234,374454.5,374454.5,26796,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007804,402824.00
04/18/2016 15:30,2,0.920,ACTIVE,211.48,346.26,59.896,1461007803,"274151322000085","219011344069620",29.78,10.70,0,330.93,353.17,27.8,24.9,0.181,640689.5,640689.5,20404,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007805,402825.00
04/18/2016 15:30,2,1.016,ACTIVE,213.74,349.56,59.959,1461007803,"201051344000633","219011344069620",30.85,8.50,0,334.54,362.49,31.8,28.8,0.243,365319.9,365319.9,27255,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007806,402826.00
04/18/2016 15:30,2,1.023,ACTIVE,213.29,347.46,59.981,1461007803,"201051344000469","219011344069620",30.85,7.70,0,333.33,361.59,32.0,29.0,0.243,366584.2,366584.2,27201,0,0,0,L,1122011218,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007807,402827.00
04/18/2016 15:30,2,0.998,ACTIVE,212.61,345.96,59.959,1461007803,"201051344000646","219011344069620",31.25,7.70,0,332.13,361.29,31.6,28.6,0.243,370875.3,370875.3,31759,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007808,402828.00
04/18/2016 15:30,2,0.949,ACTIVE,211.25,347.16,59.959,1461007803,"274151322000052","219011344069620",30.38,10.70,0,331.53,354.37,29.2,26.3,0.199,650448.0,650448.0,20628,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007809,402829.00
04/18/2016 15:30,2,1.014,ACTIVE,213.29,346.86,59.959,1461007803,"201051344000585","219011344069620",30.97,8.00,0,333.93,361.29,31.8,28.8,0.239,376789.0,376789.0,31763,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007810,402830.00
04/18/2016 15:30,2,0.971,ACTIVE,212.83,345.36,59.954,1461007803,"201051344001230","219011344069620",31.07,7.70,0,333.03,358.58,30.6,27.6,0.234,374697.7,374697.7,31556,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007810,402831.00
04/18/2016 15:30,2,1.002,ACTIVE,213.51,347.76,59.959,1461007803,"201051344000582","219011344069620",30.69,8.50,0,334.24,360.69,31.2,28.2,0.230,368242.2,368242.2,31734,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007811,402832.00
04/18/2016 15:30,2,1.008,ACTIVE,212.61,347.46,59.970,1461007803,"201051344000955","219011344069620",31.51,8.00,0,331.83,362.79,32.2,29.2,0.243,379834.8,379834.8,31673,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007813,402833.00
04/18/2016 15:30,2,0.615,ACTIVE,211.70,427.71,59.954,1461007803,"274151322000094","219011344069620",40.08,12.70,0,336.04,449.65,25.0,22.2,0.159,521904.5,521904.5,21536,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007813,402834.00
04/18/2016 15:30,2,1.043,ACTIVE,213.29,347.76,59.944,1461007803,"201051344000579","219011344069620",30.87,8.50,0,335.14,362.49,32.6,29.6,0.243,380070.5,380070.5,7276,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007814,402835.00
04/18/2016 15:30,2,1.014,ACTIVE,212.83,346.26,59.954,1461007803,"201051344000890","219011344069620",31.47,8.50,0,332.73,360.38,32.3,29.3,0.234,376986.8,376986.8,31695,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007815,402836.00
04/18/2016 15:30,2,1.020,ACTIVE,213.29,347.16,59.949,1461007803,"201051344000438","219011344069620",31.19,8.00,0,334.24,364.59,32.3,29.2,0.239,379135.2,379135.2,31700,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007816,402837.00
04/18/2016 15:30,2,1.039,ACTIVE,213.29,346.86,59.944,1461007803,"201051344000417","219011344069620",31.03,8.00,0,332.73,360.08,32.7,29.7,0.243,372278.0,372278.0,31851,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007817,402838.00
04/18/2016 15:30,2,0.922,ACTIVE,211.48,347.16,59.975,1461007803,"274151322000083","219011344069620",30.32,11.00,0,330.93,354.37,28.3,25.4,0.181,644679.5,644679.5,20685,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007818,402839.00
04/18/2016 15:30,2,0.939,ACTIVE,212.16,347.76,59.970,1461007803,"274151322000076","219011344069620",31.21,10.30,0,333.03,355.58,29.6,26.7,0.199,685835.3,685835.3,20686,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007819,402840.00
04/18/2016 15:30,2,1.021,ACTIVE,213.06,346.86,59.944,1461007803,"201051344000868","219011344069620",30.57,8.50,0,334.54,361.29,31.7,28.7,0.239,365712.3,365712.3,26935,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007820,402841.00
04/18/2016 15:30,2,0.934,ACTIVE,211.25,345.36,59.944,1461007803,"274151322000095","219011344069620",30.42,10.70,0,331.23,353.77,28.8,25.9,0.190,678861.5,678861.5,20586,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007821,402842.00
04/18/2016 15:30,2,0.996,ACTIVE,213.06,347.76,59.949,1461007803,"201051344000988","219011344069620",31.07,9.00,0,334.54,362.79,31.4,28.4,0.243,363061.1,363061.1,27223,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007822,402843.00
04/18/2016 15:30,2,1.010,ACTIVE,212.61,345.66,59.954,1461007803,"201051344001025","219011344069620",31.01,7.70,0,333.63,360.38,31.7,28.7,0.239,376718.4,376718.4,31743,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007823,402844.00
04/18/2016 15:30,2,1.008,ACTIVE,213.06,346.26,59.954,1461007803,"201051344000458","219011344069620",30.81,9.70,0,334.54,360.99,31.5,28.5,0.247,373656.6,373656.6,27147,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007823,402845.00
04/18/2016 15:30,2,1.002,ACTIVE,213.74,348.06,59.912,1461007803,"201051344000853","219011344069620",31.09,8.50,0,336.34,362.79,31.6,28.6,0.239,372140.4,372140.4,26741,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007824,402846.00
04/18/2016 15:30,2,0.992,ACTIVE,213.29,347.46,59.981,1461007803,"201051344000685","219011344069620",30.89,8.50,0,334.24,360.38,31.1,28.1,0.243,378709.4,378709.4,31569,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007825,402847.00
04/18/2016 15:30,2,0.977,ACTIVE,213.29,347.16,59.996,1461007803,"201051344000917","219011344069620",30.69,9.70,0,331.53,360.38,30.4,27.4,0.225,375843.8,375843.8,31570,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007826,402848.00
04/18/2016 15:30,2,0.961,ACTIVE,213.06,346.56,60.007,1461007803,"201051344001145","219011344069620",31.17,7.70,0,334.84,360.38,30.4,27.4,0.230,380981.4,380981.4,31431,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007827,402849.00
04/18/2016 15:30,2,1.018,ACTIVE,213.06,346.56,59.959,1461007803,"201051344000651","219011344069620",30.69,7.70,0,334.54,360.38,31.7,28.7,0.234,372917.6,372917.6,31797,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007828,402850.00
04/18/2016 15:30,2,0.889,ACTIVE,210.80,345.06,59.959,1461007803,"274151322000088","219011344069620",30.02,10.70,0,330.03,352.87,27.1,24.2,0.168,624246.5,624246.5,20367,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007829,402851.00
04/18/2016 15:30,2,0.631,ACTIVE,211.93,423.20,59.965,1461007803,"274151322000068","219011344069620",40.00,13.70,0,336.64,447.85,25.6,22.8,0.159,521573.7,521573.7,21744,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007830,402852.00
04/18/2016 15:30,2,0.992,ACTIVE,212.61,345.36,59.965,1461007803,"201051344001135","219011344069620",31.17,8.00,0,333.63,360.08,31.4,28.4,0.239,369293.5,369293.5,31751,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007831,402853.00
04/18/2016 15:30,2,1.021,ACTIVE,212.61,346.26,59.954,1461007803,"201051344000594","219011344069620",30.91,8.50,0,333.33,360.99,32.0,29.0,0.239,376865.4,376865.4,27183,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007832,402854.00
04/18/2016 15:30,2,0.982,ACTIVE,213.29,346.26,59.928,1461007803,"201051344001203","219011344069620",31.05,8.50,0,333.93,361.29,30.9,27.9,0.239,375884.2,375884.2,31751,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007833,402855.00
04/18/2016 15:30,2,0.906,ACTIVE,211.03,345.36,59.954,1461007803,"274151322000054","219011344069620",30.30,11.00,0,331.53,353.77,27.9,25.0,0.186,637966.5,637966.5,20392,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007833,402856.00
04/18/2016 15:30,2,1.000,ACTIVE,213.29,345.96,59.959,1461007803,"201051344000867","219011344069620",30.81,9.70,0,334.54,360.69,31.3,28.3,0.239,365053.1,365053.1,27188,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007834,402857.00
04/18/2016 15:30,2,0.994,ACTIVE,213.06,346.26,59.949,1461007803,"201051344001093","219011344069620",31.31,9.00,0,333.63,359.78,31.5,28.5,0.225,374771.2,374771.2,31623,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007835,402858.00
04/18/2016 15:30,2,0.955,ACTIVE,212.83,346.86,59.970,1461007803,"201051344000900","219011344069620",30.53,8.50,0,333.93,360.99,29.6,26.6,0.234,380494.2,380494.2,26575,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007836,402859.00
04/18/2016 15:30,2,0.998,ACTIVE,213.29,346.56,59.965,1461007803,"201051344000648","219011344069620",31.13,8.00,0,335.14,361.59,31.5,28.4,0.234,372964.8,372964.8,26880,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007837,402860.00
04/18/2016 15:30,2,1.014,ACTIVE,213.29,347.46,59.959,1461007803,"201051344000569","219011344069620",30.77,9.00,0,333.93,361.59,31.6,28.6,0.239,381707.3,381707.3,26508,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007838,402861.00
04/18/2016 15:30,2,0.988,ACTIVE,213.29,346.26,60.007,1461007803,"201051344000983","219011344069620",30.79,9.00,0,334.84,360.99,30.8,27.8,0.247,373301.7,373301.7,26980,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007839,402862.00
04/18/2016 15:30,2,0.988,ACTIVE,213.29,347.16,59.965,1461007803,"201051344001158","219011344069620",30.81,8.00,0,334.84,361.89,30.9,27.9,0.243,368053.7,368053.7,27239,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007840,402863.00
04/18/2016 15:30,2,1.004,ACTIVE,213.74,348.36,59.965,1461007803,"201051344000576","219011344069620",30.65,9.00,0,335.44,362.19,31.2,28.2,0.234,374878.1,374878.1,26653,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007841,402864.00
04/18/2016 15:30,2,0.885,ACTIVE,211.70,346.26,59.986,1461007803,"274151322000087","219011344069620",30.36,13.70,0,330.93,353.77,27.2,24.3,0.168,612131.3,612131.3,20467,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461007842,402865.00
04/18/2016 15:45,2,0.941,ACTIVE,213.74,346.86,59.965,1461008703,"201051344000645","219011344069620",31.05,9.70,0,335.44,361.59,29.7,26.7,0.217,374460.9,374460.9,26797,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008704,402866.00
04/18/2016 15:45,2,0.844,ACTIVE,211.93,341.45,59.949,1461008703,"274151322000085","219011344069620",30.18,10.70,0,332.13,352.27,25.7,22.9,0.168,640695.0,640695.0,20405,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008705,402867.00
04/18/2016 15:45,2,0.941,ACTIVE,213.96,348.36,59.965,1461008703,"201051344000633","219011344069620",31.55,8.50,0,334.54,363.69,30.1,27.1,0.230,365326.3,365326.3,27256,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008706,402868.00
04/18/2016 15:45,2,0.971,ACTIVE,213.74,346.56,59.954,1461008703,"201051344000469","219011344069620",30.93,7.70,0,334.54,360.99,30.4,27.4,0.230,366590.7,366590.7,27202,0,0,0,L,1122011218,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008707,402869.00
04/18/2016 15:45,2,0.949,ACTIVE,212.83,346.56,59.996,1461008703,"201051344000646","219011344069620",30.99,7.30,0,333.33,360.69,29.9,26.9,0.225,370881.7,370881.7,31760,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008708,402870.00
04/18/2016 15:45,2,0.891,ACTIVE,211.48,345.96,59.928,1461008703,"274151322000052","219011344069620",30.28,10.30,0,332.73,353.17,27.3,24.4,0.172,650453.8,650453.8,20629,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008709,402871.00
04/18/2016 15:45,2,0.961,ACTIVE,213.29,346.56,59.954,1461008703,"201051344000585","219011344069620",31.03,8.00,0,334.84,360.69,30.2,27.3,0.230,376795.5,376795.5,31764,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008710,402872.00
04/18/2016 15:45,2,0.932,ACTIVE,213.06,345.66,59.959,1461008703,"201051344001230","219011344069620",30.53,7.70,0,332.43,358.88,28.9,25.9,0.217,374703.9,374703.9,31557,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008711,402873.00
04/18/2016 15:45,2,0.943,ACTIVE,213.74,346.86,59.965,1461008703,"201051344000582","219011344069620",31.05,8.50,0,334.24,360.99,29.7,26.7,0.221,368248.5,368248.5,31735,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008711,402874.00
04/18/2016 15:45,2,0.973,ACTIVE,212.61,345.36,59.959,1461008703,"201051344000955","219011344069620",31.05,8.00,0,333.93,361.29,30.6,27.6,0.230,379841.4,379841.4,31674,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008712,402875.00
04/18/2016 15:45,2,0.568,ACTIVE,211.70,429.52,59.944,1461008703,"274151322000094","219011344069620",40.69,12.30,0,335.44,442.74,23.5,20.8,0.150,521909.4,521909.4,21537,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008713,402876.00
04/18/2016 15:45,2,0.996,ACTIVE,213.74,346.86,59.949,1461008703,"201051344000579","219011344069620",31.15,9.00,0,334.54,362.19,31.4,28.4,0.234,380077.2,380077.2,7277,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008714,402877.00
04/18/2016 15:45,2,0.994,ACTIVE,212.83,345.36,59.996,1461008703,"201051344000890","219011344069620",30.69,8.00,0,333.63,360.38,30.9,27.9,0.221,376993.4,376993.4,31696,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008715,402878.00
04/18/2016 15:45,2,0.971,ACTIVE,213.06,346.26,59.949,1461008703,"201051344000438","219011344069620",31.29,7.70,0,334.84,362.19,30.8,27.8,0.230,379141.8,379141.8,31701,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008716,402879.00
04/18/2016 15:45,2,1.002,ACTIVE,213.29,346.26,59.954,1461008703,"201051344000417","219011344069620",30.77,7.70,0,333.63,360.99,31.3,28.3,0.234,372284.7,372284.7,31852,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008717,402880.00
04/18/2016 15:45,2,0.883,ACTIVE,211.93,345.36,59.975,1461008703,"274151322000083","219011344069620",30.08,10.70,0,332.13,352.87,26.9,24.0,0.177,644685.2,644685.2,20686,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008718,402881.00
04/18/2016 15:45,2,0.908,ACTIVE,212.16,342.35,59.949,1461008703,"274151322000076","219011344069620",30.53,10.30,0,333.33,353.47,28.1,25.2,0.190,685841.2,685841.2,20687,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008719,402882.00
04/18/2016 15:45,2,0.986,ACTIVE,213.51,347.16,59.959,1461008703,"201051344000868","219011344069620",30.67,8.00,0,333.03,361.29,30.7,27.7,0.230,365718.8,365718.8,26936,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008720,402883.00
04/18/2016 15:45,2,0.889,ACTIVE,211.48,342.95,59.949,1461008703,"274151322000095","219011344069620",30.49,10.00,0,332.13,352.57,27.5,24.6,0.186,678867.3,678867.3,20587,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008721,402884.00
04/18/2016 15:45,2,0.973,ACTIVE,213.51,348.66,59.959,1461008703,"201051344000988","219011344069620",30.85,9.00,0,333.93,362.79,30.4,27.4,0.239,363067.5,363067.5,27224,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008722,402885.00
04/18/2016 15:45,2,0.977,ACTIVE,213.06,345.66,59.922,1461008703,"201051344001025","219011344069620",31.07,7.70,0,333.63,361.29,30.8,27.8,0.225,376724.8,376724.8,31744,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008723,402886.00
04/18/2016 15:45,2,0.988,ACTIVE,213.74,346.86,59.959,1461008703,"201051344000458","219011344069620",30.73,9.70,0,334.84,360.38,30.8,27.8,0.243,373663.1,373663.1,27148,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008724,402887.00
04/18/2016 15:45,2,0.988,ACTIVE,214.41,348.66,59.959,1461008703,"201051344000853","219011344069620",30.81,8.00,0,336.04,362.49,30.9,27.9,0.230,372146.8,372146.8,26742,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008725,402888.00
04/18/2016 15:45,2,0.949,ACTIVE,213.29,346.56,59.965,1461008703,"201051344000685","219011344069620",31.25,7.70,0,334.24,361.29,30.1,27.1,0.230,378715.7,378715.7,31570,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008726,402889.00
04/18/2016 15:45,2,0.949,ACTIVE,213.51,346.56,59.954,1461008703,"201051344000917","219011344069620",30.61,9.30,0,333.63,360.99,29.5,26.5,0.221,375849.9,375849.9,31571,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008727,402890.00
04/18/2016 15:45,2,0.953,ACTIVE,213.29,346.26,60.002,1461008703,"201051344001145","219011344069620",30.55,7.70,0,335.14,361.29,29.5,26.6,0.225,380987.6,380987.6,31432,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008728,402891.00
04/18/2016 15:45,2,0.992,ACTIVE,213.29,346.26,59.944,1461008703,"201051344000651","219011344069620",30.69,7.70,0,334.54,360.38,30.9,27.9,0.225,372924.1,372924.1,31798,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008729,402892.00
04/18/2016 15:45,2,0.863,ACTIVE,211.03,345.36,59.954,1461008703,"274151322000088","219011344069620",29.76,10.30,0,331.23,351.97,26.0,23.2,0.168,624251.9,624251.9,20368,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008730,402893.00
04/18/2016 15:45,2,0.605,ACTIVE,212.38,430.12,59.938,1461008703,"274151322000068","219011344069620",40.71,13.00,0,336.64,443.94,24.9,22.1,0.150,521578.8,521578.8,21745,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008731,402894.00
04/18/2016 15:45,2,0.967,ACTIVE,213.06,345.66,59.970,1461008703,"201051344001135","219011344069620",31.17,8.00,0,333.93,360.08,30.6,27.6,0.234,369299.8,369299.8,31752,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008731,402895.00
04/18/2016 15:45,2,1.002,ACTIVE,213.29,347.16,59.965,1461008703,"201051344000594","219011344069620",31.11,8.50,0,333.03,361.29,31.6,28.6,0.239,376872.0,376872.0,27184,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008732,402896.00
04/18/2016 15:45,2,0.971,ACTIVE,213.29,346.56,59.954,1461008703,"201051344001203","219011344069620",30.87,8.00,0,334.84,361.29,30.4,27.4,0.234,375890.5,375890.5,31752,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008733,402897.00
04/18/2016 15:45,2,0.881,ACTIVE,211.48,345.96,59.965,1461008703,"274151322000054","219011344069620",30.32,10.70,0,330.93,352.57,27.1,24.2,0.168,637972.0,637972.0,20393,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008734,402898.00
04/18/2016 15:45,2,1.000,ACTIVE,213.74,346.26,59.965,1461008703,"201051344000867","219011344069620",30.45,9.70,0,333.93,361.29,30.9,27.9,0.230,365059.5,365059.5,27189,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008735,402899.00
04/18/2016 15:45,2,0.994,ACTIVE,213.29,347.46,59.917,1461008703,"201051344001093","219011344069620",30.85,9.00,0,334.84,359.78,31.1,28.1,0.221,374777.6,374777.6,31624,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008736,402900.00
04/18/2016 15:45,2,0.947,ACTIVE,213.74,348.06,59.938,1461008703,"201051344000900","219011344069620",30.53,8.50,0,334.84,360.38,29.3,26.4,0.230,380500.2,380500.2,26576,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008737,402901.00
04/18/2016 15:45,2,1.006,ACTIVE,213.74,346.56,59.959,1461008703,"201051344000648","219011344069620",30.65,8.00,0,335.74,360.99,31.3,28.3,0.230,372971.3,372971.3,26881,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008738,402902.00
04/18/2016 15:45,2,1.010,ACTIVE,213.74,347.76,59.959,1461008703,"201051344000569","219011344069620",30.77,8.50,0,335.44,361.29,31.6,28.5,0.239,381713.8,381713.8,26509,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008739,402903.00
04/18/2016 15:45,2,0.986,ACTIVE,213.74,347.76,59.970,1461008703,"201051344000983","219011344069620",30.71,9.00,0,334.24,360.99,30.7,27.7,0.239,373308.0,373308.0,26981,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008740,402904.00
04/18/2016 15:45,2,0.988,ACTIVE,213.96,347.16,59.959,1461008703,"201051344001158","219011344069620",30.71,7.70,0,335.14,361.29,30.8,27.8,0.234,368060.0,368060.0,27240,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008741,402905.00
04/18/2016 15:45,2,1.006,ACTIVE,214.19,348.36,59.907,1461008703,"201051344000576","219011344069620",30.61,9.00,0,335.44,360.99,31.2,28.2,0.234,374884.5,374884.5,26654,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008741,402906.00
04/18/2016 15:45,2,0.879,ACTIVE,211.70,345.66,59.949,1461008703,"274151322000087","219011344069620",30.08,13.30,0,331.23,352.57,26.8,24.0,0.168,612136.8,612136.8,20468,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461008742,402907.00
04/18/2016 16:00,2,1.043,ACTIVE,214.64,349.26,59.944,1461009603,"201051344000645","219011344069620",30.81,10.00,0,336.34,364.29,32.5,29.5,0.243,374467.7,374467.7,26798,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009605,402908.00
04/18/2016 16:00,2,0.932,ACTIVE,212.61,342.65,59.996,1461009603,"274151322000085","219011344069620",30.08,10.70,0,331.83,354.97,28.4,25.5,0.186,640700.9,640700.9,20406,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009605,402909.00
04/18/2016 16:00,2,1.061,ACTIVE,214.64,350.47,60.002,1461009603,"201051344000633","219011344069620",30.65,8.50,0,334.84,365.49,33.0,29.9,0.256,365333.3,365333.3,27257,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009606,402910.00
04/18/2016 16:00,2,1.062,ACTIVE,214.41,348.36,60.002,1461009603,"201051344000469","219011344069620",30.97,7.70,0,334.54,364.29,33.3,30.2,0.256,366597.7,366597.7,27203,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009607,402911.00
04/18/2016 16:00,2,1.035,ACTIVE,213.06,347.46,59.986,1461009603,"201051344000646","219011344069620",31.23,7.30,0,332.73,362.49,32.7,29.7,0.252,370888.6,370888.6,31761,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009608,402912.00
04/18/2016 16:00,2,0.979,ACTIVE,212.16,347.46,59.996,1461009603,"274151322000052","219011344069620",30.49,10.30,0,333.63,356.18,30.3,27.3,0.203,650460.0,650460.0,20630,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009609,402913.00
04/18/2016 16:00,2,1.076,ACTIVE,213.51,348.06,59.996,1461009603,"201051344000585","219011344069620",30.49,8.50,0,334.54,363.09,33.3,30.2,0.256,376802.4,376802.4,31765,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009610,402914.00
04/18/2016 16:00,2,1.027,ACTIVE,213.06,346.26,59.996,1461009603,"201051344001230","219011344069620",30.45,7.70,0,332.43,361.29,31.7,28.7,0.234,374710.5,374710.5,31558,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009611,402915.00
04/18/2016 16:00,2,1.045,ACTIVE,213.74,348.66,60.007,1461009603,"201051344000582","219011344069620",30.83,8.50,0,334.54,362.79,32.6,29.6,0.243,368255.3,368255.3,31736,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009612,402916.00
04/18/2016 16:00,2,1.066,ACTIVE,212.83,346.86,60.012,1461009603,"201051344000955","219011344069620",31.17,8.00,0,333.33,363.39,33.7,30.6,0.256,379848.4,379848.4,31675,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009613,402917.00
04/18/2016 16:00,2,0.641,ACTIVE,212.16,432.22,59.970,1461009603,"274151322000094","219011344069620",40.43,12.30,0,336.04,448.75,26.2,23.4,0.177,521914.6,521914.6,21538,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009614,402918.00
04/18/2016 16:00,2,1.094,ACTIVE,214.41,348.96,60.002,1461009603,"201051344000579","219011344069620",31.23,8.50,0,336.04,364.29,34.6,31.5,0.265,380084.3,380084.3,7278,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009615,402919.00
04/18/2016 16:00,2,1.088,ACTIVE,213.06,346.86,59.991,1461009603,"201051344000890","219011344069620",31.03,8.00,0,333.63,362.79,34.2,31.1,0.247,377000.4,377000.4,31697,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009615,402920.00
04/18/2016 16:00,2,1.068,ACTIVE,213.29,348.06,59.996,1461009603,"201051344000438","219011344069620",31.47,7.70,0,333.33,365.80,34.1,31.0,0.256,379148.8,379148.8,31702,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009616,402921.00
04/18/2016 16:00,2,1.109,ACTIVE,213.29,348.06,59.986,1461009603,"201051344000417","219011344069620",30.79,8.00,0,334.54,362.49,34.6,31.5,0.265,372291.8,372291.8,31853,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009617,402922.00
04/18/2016 16:00,2,0.979,ACTIVE,212.38,348.96,59.986,1461009603,"274151322000083","219011344069620",30.40,10.70,0,331.83,355.28,30.2,27.2,0.203,644691.2,644691.2,20687,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009618,402923.00
04/18/2016 16:00,2,1.006,ACTIVE,212.83,348.36,59.986,1461009603,"274151322000076","219011344069620",30.99,10.30,0,333.03,357.08,31.6,28.6,0.212,685847.6,685847.6,20688,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009619,402924.00
04/18/2016 16:00,2,1.096,ACTIVE,213.96,348.36,60.044,1461009603,"201051344000868","219011344069620",30.79,8.00,0,333.93,363.69,34.2,31.1,0.261,365725.7,365725.7,26937,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009620,402925.00
04/18/2016 16:00,2,0.996,ACTIVE,212.16,347.46,59.991,1461009603,"274151322000095","219011344069620",30.61,10.30,0,331.83,355.58,30.9,27.9,0.194,678873.4,678873.4,20588,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009621,402926.00
04/18/2016 16:00,2,1.109,ACTIVE,213.29,346.86,59.981,1461009603,"201051344001025","219011344069620",30.63,7.70,0,334.24,363.99,34.4,31.3,0.265,376731.8,376731.8,31745,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009623,402927.00
04/18/2016 16:00,2,1.098,ACTIVE,214.41,349.26,60.002,1461009603,"201051344000458","219011344069620",31.01,10.00,0,335.74,363.99,34.5,31.4,0.278,373670.0,373670.0,27149,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009624,402928.00
04/18/2016 16:00,2,1.104,ACTIVE,214.87,350.77,59.991,1461009603,"201051344000853","219011344069620",31.07,9.00,0,337.54,365.49,34.8,31.6,0.270,372153.7,372153.7,26743,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009625,402929.00
04/18/2016 16:00,2,1.068,ACTIVE,213.51,348.36,59.996,1461009603,"201051344000685","219011344069620",31.21,7.70,0,334.24,362.79,33.8,30.7,0.270,378722.5,378722.5,31571,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009626,402930.00
04/18/2016 16:00,2,1.049,ACTIVE,213.29,347.76,59.996,1461009603,"201051344000917","219011344069620",31.25,9.70,0,333.93,362.49,33.2,30.1,0.252,375856.5,375856.5,31572,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009627,402931.00
04/18/2016 16:00,2,1.064,ACTIVE,213.29,348.36,59.996,1461009603,"201051344001145","219011344069620",31.05,7.70,0,335.44,362.79,33.5,30.4,0.261,380994.2,380994.2,31433,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009628,402932.00
04/18/2016 16:00,2,1.111,ACTIVE,213.51,348.36,60.034,1461009603,"201051344000651","219011344069620",30.95,7.70,0,333.93,362.49,34.9,31.8,0.270,372931.0,372931.0,31799,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009629,402933.00
04/18/2016 16:00,2,0.977,ACTIVE,211.93,343.25,59.986,1461009603,"274151322000088","219011344069620",30.18,10.30,0,331.53,354.97,29.9,26.9,0.194,624257.6,624257.6,20369,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009630,402934.00
04/18/2016 16:00,2,0.705,ACTIVE,212.83,425.01,59.991,1461009603,"274151322000068","219011344069620",39.98,13.30,0,337.24,450.56,28.6,25.6,0.181,521584.3,521584.3,21746,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009631,402935.00
04/18/2016 16:00,2,1.102,ACTIVE,213.06,347.16,59.996,1461009603,"201051344001135","219011344069620",31.15,8.00,0,333.93,362.49,34.8,31.7,0.270,369306.7,369306.7,31753,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009631,402936.00
04/18/2016 16:00,2,1.143,ACTIVE,213.96,349.56,59.991,1461009603,"201051344000594","219011344069620",30.89,8.50,0,333.93,365.49,35.8,32.6,0.265,376879.0,376879.0,27185,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009632,402937.00
04/18/2016 16:00,2,1.107,ACTIVE,213.51,347.76,59.991,1461009603,"201051344001203","219011344069620",30.83,8.50,0,334.84,363.99,34.6,31.5,0.274,375897.3,375897.3,31753,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009633,402938.00
04/18/2016 16:00,2,1.016,ACTIVE,212.16,348.36,59.991,1461009603,"274151322000054","219011344069620",30.36,10.70,0,332.13,355.58,31.2,28.2,0.208,637978.0,637978.0,20394,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009634,402939.00
04/18/2016 16:00,2,1.139,ACTIVE,214.41,348.96,59.996,1461009603,"201051344000867","219011344069620",30.73,9.70,0,334.24,363.69,35.5,32.3,0.270,365066.4,365066.4,27190,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009635,402940.00
04/18/2016 16:00,2,1.127,ACTIVE,213.51,348.96,60.002,1461009603,"201051344001093","219011344069620",30.83,9.00,0,334.24,362.49,35.2,32.1,0.261,374784.6,374784.6,31625,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009636,402941.00
04/18/2016 16:00,2,1.098,ACTIVE,214.19,349.26,59.996,1461009603,"201051344000900","219011344069620",30.65,8.50,0,335.14,363.69,34.1,31.0,0.274,380506.7,380506.7,26577,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009637,402942.00
04/18/2016 16:00,2,1.135,ACTIVE,214.41,348.96,59.991,1461009603,"201051344000648","219011344069620",31.19,8.00,0,336.04,363.99,35.9,32.7,0.270,372978.2,372978.2,26882,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009638,402943.00
04/18/2016 16:00,2,1.146,ACTIVE,214.41,350.17,59.986,1461009603,"201051344000569","219011344069620",31.33,9.00,0,335.44,364.29,36.4,33.2,0.283,381720.9,381720.9,26510,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009640,402944.00
04/18/2016 16:00,2,1.131,ACTIVE,214.41,349.26,59.991,1461009603,"201051344000983","219011344069620",31.11,9.00,0,334.84,364.29,35.6,32.5,0.283,373314.8,373314.8,26982,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009641,402945.00
04/18/2016 16:00,2,1.160,ACTIVE,214.41,349.56,60.002,1461009603,"201051344001158","219011344069620",30.53,8.00,0,334.84,364.59,35.9,32.7,0.283,368066.9,368066.9,27241,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009642,402946.00
04/18/2016 16:00,2,1.154,ACTIVE,214.87,351.07,59.996,1461009603,"201051344000576","219011344069620",31.01,9.00,0,336.04,364.59,36.3,33.1,0.278,374891.5,374891.5,26655,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009642,402947.00
04/18/2016 16:00,2,1.031,ACTIVE,212.38,344.15,59.986,1461009603,"274151322000087","219011344069620",30.10,13.30,0,330.93,354.97,31.4,28.4,0.199,612142.7,612142.7,20469,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009643,402948.00
04/18/2016 16:00,2,1.166,ACTIVE,214.41,351.67,60.002,1461009603,"201051344000988","219011344069620",30.69,9.30,0,334.54,365.80,36.3,33.1,0.292,363074.5,363074.5,27225,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461009644,402949.00
04/18/2016 16:15,2,1.217,ACTIVE,215.09,350.47,59.986,1461010504,"201051344000645","219011344069620",30.63,10.00,0,336.34,378.12,37.8,34.5,0.287,374477.1,374477.1,26799,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010505,402950.00
04/18/2016 16:15,2,1.109,ACTIVE,212.83,346.26,59.917,1461010504,"274151322000085","219011344069620",29.98,10.70,0,335.14,361.89,33.6,30.6,0.221,640709.2,640709.2,20407,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010506,402951.00
04/18/2016 16:15,2,1.217,ACTIVE,214.64,351.67,59.965,1461010504,"201051344000633","219011344069620",30.87,9.00,0,336.94,378.12,38.1,34.9,0.296,365342.7,365342.7,27258,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010506,402952.00
04/18/2016 16:15,2,1.223,ACTIVE,214.87,350.77,60.007,1461010504,"201051344000469","219011344069620",30.99,8.50,0,336.04,376.31,38.4,35.2,0.301,366607.3,366607.3,27204,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010507,402953.00
04/18/2016 16:15,2,1.215,ACTIVE,213.74,348.96,59.933,1461010504,"201051344000646","219011344069620",30.85,7.70,0,333.93,373.01,38.0,34.7,0.296,370898.0,370898.0,31762,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010508,402954.00
04/18/2016 16:15,2,1.156,ACTIVE,212.38,351.07,59.954,1461010504,"274151322000052","219011344069620",30.42,10.70,0,333.93,362.19,35.7,32.5,0.234,650468.7,650468.7,20631,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010509,402955.00
04/18/2016 16:15,2,1.236,ACTIVE,214.19,349.26,59.965,1461010504,"201051344000585","219011344069620",30.63,8.50,0,334.24,372.11,38.4,35.1,0.301,376811.9,376811.9,31766,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010510,402956.00
04/18/2016 16:15,2,1.178,ACTIVE,213.74,347.46,59.986,1461010504,"201051344001230","219011344069620",30.73,8.00,0,333.03,370.90,36.7,33.5,0.287,374719.6,374719.6,31559,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010511,402957.00
04/18/2016 16:15,2,1.203,ACTIVE,214.41,348.96,59.975,1461010504,"201051344000582","219011344069620",30.89,8.50,0,334.84,372.41,37.7,34.4,0.287,368264.5,368264.5,31737,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010512,402958.00
04/18/2016 16:15,2,1.238,ACTIVE,213.51,347.76,59.965,1461010504,"201051344000955","219011344069620",30.93,8.50,0,333.93,372.41,38.9,35.6,0.296,379858.0,379858.0,31676,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010513,402959.00
04/18/2016 16:15,2,0.732,ACTIVE,212.38,441.54,59.965,1461010504,"274151322000094","219011344069620",41.37,13.00,0,332.73,463.18,31.0,28.0,0.208,521922.1,521922.1,21539,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010514,402960.00
04/18/2016 16:15,2,1.252,ACTIVE,214.64,350.17,60.007,1461010504,"201051344000579","219011344069620",31.01,9.00,0,336.94,376.62,39.3,36.0,0.314,380094.0,380094.0,7279,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010515,402961.00
04/18/2016 16:15,2,1.242,ACTIVE,213.51,347.46,60.002,1461010504,"201051344000890","219011344069620",30.97,8.50,0,334.84,372.11,39.0,35.7,0.292,377010.0,377010.0,31698,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010516,402962.00
04/18/2016 16:15,2,1.219,ACTIVE,214.19,349.26,59.986,1461010504,"201051344000438","219011344069620",31.51,8.50,0,334.54,374.81,39.0,35.7,0.301,379158.3,379158.3,31703,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010517,402963.00
04/18/2016 16:15,2,1.258,ACTIVE,214.19,348.66,59.901,1461010504,"201051344000417","219011344069620",30.69,8.00,0,334.84,371.81,39.1,35.8,0.305,372301.4,372301.4,31854,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010518,402964.00
04/18/2016 16:15,2,1.125,ACTIVE,212.16,349.26,59.959,1461010504,"274151322000083","219011344069620",30.57,11.00,0,334.84,362.19,34.9,31.7,0.234,644699.7,644699.7,20688,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010519,402965.00
04/18/2016 16:15,2,1.172,ACTIVE,213.06,346.56,59.933,1461010504,"274151322000076","219011344069620",30.89,10.70,0,335.74,364.89,36.7,33.5,0.261,685856.6,685856.6,20689,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010519,402966.00
