ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 16:15,2,1.230,ACTIVE,214.19,349.56,59.949,1461010504,"201051344000868","219011344069620",30.83,8.50,0,335.74,373.61,38.5,35.2,0.292,365735.2,365735.2,26938,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010520,402967.00
04/18/2016 16:15,2,1.145,ACTIVE,212.38,350.47,59.954,1461010504,"274151322000095","219011344069620",30.77,10.70,0,333.63,362.19,35.6,32.5,0.234,678882.1,678882.1,20589,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010521,402968.00
04/18/2016 16:15,2,1.223,ACTIVE,214.41,351.67,59.981,1461010504,"201051344000988","219011344069620",30.81,9.30,0,336.34,378.72,38.2,35.0,0.305,363083.7,363083.7,27226,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010522,402969.00
04/18/2016 16:15,2,1.232,ACTIVE,213.74,347.76,59.991,1461010504,"201051344001025","219011344069620",30.95,8.00,0,334.54,372.11,38.6,35.4,0.301,376741.3,376741.3,31746,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010523,402970.00
04/18/2016 16:15,2,1.225,ACTIVE,214.41,349.26,59.896,1461010504,"201051344000458","219011344069620",30.93,10.30,0,335.74,375.41,38.4,35.1,0.309,373679.5,373679.5,27150,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010524,402971.00
04/18/2016 16:15,2,1.236,ACTIVE,214.87,350.77,59.949,1461010504,"201051344000853","219011344069620",30.75,9.30,0,337.84,377.52,38.5,35.3,0.301,372163.3,372163.3,26744,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010525,402972.00
04/18/2016 16:15,2,1.201,ACTIVE,213.96,348.96,59.981,1461010504,"201051344000685","219011344069620",31.09,8.00,0,335.44,372.11,37.9,34.6,0.309,378731.8,378731.8,31572,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010526,402973.00
04/18/2016 16:15,2,1.172,ACTIVE,213.74,347.76,59.986,1461010504,"201051344000917","219011344069620",30.91,10.00,0,333.63,371.81,36.7,33.5,0.287,375865.6,375865.6,31573,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010527,402974.00
04/18/2016 16:15,2,1.166,ACTIVE,213.96,348.36,59.981,1461010504,"201051344001145","219011344069620",31.33,8.00,0,335.74,371.81,37.0,33.8,0.287,381003.4,381003.4,31434,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010527,402975.00
04/18/2016 16:15,2,1.244,ACTIVE,213.96,348.96,59.896,1461010504,"201051344000651","219011344069620",30.61,8.50,0,335.44,372.41,38.6,35.3,0.296,372940.5,372940.5,31800,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010528,402976.00
04/18/2016 16:15,2,1.111,ACTIVE,212.16,348.36,59.970,1461010504,"274151322000088","219011344069620",29.98,10.70,0,334.24,360.99,33.7,30.6,0.221,624265.9,624265.9,20370,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010529,402977.00
04/18/2016 16:15,2,0.764,ACTIVE,212.83,435.23,59.959,1461010504,"274151322000068","219011344069620",41.09,13.70,0,333.93,468.29,31.4,28.4,0.199,521592.0,521592.0,21747,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010530,402978.00
04/18/2016 16:15,2,1.234,ACTIVE,213.29,347.16,59.938,1461010504,"201051344001135","219011344069620",30.61,8.50,0,334.54,372.11,38.3,35.1,0.305,369316.1,369316.1,31754,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010531,402979.00
04/18/2016 16:15,2,1.250,ACTIVE,213.74,349.56,59.965,1461010504,"201051344000594","219011344069620",30.87,9.00,0,335.14,373.91,39.1,35.8,0.305,376888.7,376888.7,27186,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010532,402980.00
04/18/2016 16:15,2,1.215,ACTIVE,213.74,348.36,59.975,1461010504,"201051344001203","219011344069620",30.69,8.50,0,335.74,373.01,37.8,34.6,0.305,375906.6,375906.6,31754,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010533,402981.00
04/18/2016 16:15,2,1.135,ACTIVE,212.16,346.86,59.949,1461010504,"274151322000054","219011344069620",30.20,11.00,0,334.24,362.19,34.6,31.5,0.239,637986.5,637986.5,20395,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010534,402982.00
04/18/2016 16:15,2,1.227,ACTIVE,214.41,348.96,59.991,1461010504,"201051344000867","219011344069620",30.95,10.00,0,335.74,373.91,38.5,35.2,0.292,365075.9,365075.9,27191,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010535,402983.00
04/18/2016 16:15,2,1.213,ACTIVE,213.74,348.66,60.002,1461010504,"201051344001093","219011344069620",31.05,9.30,0,334.54,371.21,38.2,34.9,0.287,374794.0,374794.0,31626,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010536,402984.00
04/18/2016 16:15,2,1.174,ACTIVE,214.19,349.56,59.975,1461010504,"201051344000900","219011344069620",30.97,9.30,0,336.04,375.71,36.9,33.6,0.292,380515.8,380515.8,26578,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010537,402985.00
04/18/2016 16:15,2,1.248,ACTIVE,214.41,349.86,59.986,1461010504,"201051344000648","219011344069620",30.42,8.50,0,336.04,376.01,38.5,35.2,0.296,372987.7,372987.7,26883,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010538,402986.00
04/18/2016 16:15,2,1.252,ACTIVE,214.19,349.26,59.991,1461010504,"201051344000569","219011344069620",30.55,9.30,0,336.64,375.71,38.8,35.5,0.305,381730.5,381730.5,26511,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010539,402987.00
04/18/2016 16:15,2,1.215,ACTIVE,214.19,349.56,59.970,1461010504,"201051344000983","219011344069620",30.91,9.30,0,336.64,375.11,38.0,34.8,0.305,373324.2,373324.2,26983,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010540,402988.00
04/18/2016 16:15,2,1.234,ACTIVE,214.41,349.86,60.018,1461010504,"201051344001158","219011344069620",30.59,8.50,0,336.04,378.12,38.3,35.0,0.309,368076.3,368076.3,27242,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010541,402989.00
04/18/2016 16:15,2,1.217,ACTIVE,214.64,351.37,59.996,1461010504,"201051344000576","219011344069620",31.11,9.30,0,336.64,377.82,38.4,35.1,0.301,374901.0,374901.0,26656,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010542,402990.00
04/18/2016 16:15,2,1.115,ACTIVE,212.38,348.96,59.959,1461010504,"274151322000087","219011344069620",30.02,13.70,0,334.54,361.59,33.9,30.8,0.217,612151.0,612151.0,20470,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461010543,402991.00
04/18/2016 16:30,2,2.025,ACTIVE,215.77,357.38,59.970,1461011404,"201051344000645","219011344069620",31.03,10.70,0,336.64,393.15,63.6,59.5,0.504,374490.4,374490.4,26800,0,0,0,L,1122011218,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011405,402992.00
04/18/2016 16:30,2,1.832,ACTIVE,212.83,349.26,59.922,1461011404,"274151322000085","219011344069620",30.53,11.70,0,335.14,372.71,56.6,52.7,0.380,640721.1,640721.1,20408,0,0,0,L,1151911521,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011406,402993.00
04/18/2016 16:30,2,2.023,ACTIVE,215.54,357.98,59.928,1461011404,"201051344000633","219011344069620",31.13,9.30,0,336.04,394.05,63.9,59.7,0.508,365356.2,365356.2,27259,0,0,0,L,1122011218,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011407,402994.00
04/18/2016 16:30,2,2.053,ACTIVE,215.77,361.89,60.034,1461011404,"201051344000469","219011344069620",30.69,9.00,0,335.14,393.75,63.9,59.7,0.535,366620.7,366620.7,27205,0,0,0,L,1122011218,0,122.23,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011407,402995.00
04/18/2016 16:30,2,1.971,ACTIVE,214.64,358.58,59.981,1461011404,"201051344000646","219011344069620",31.55,8.50,0,333.33,391.94,63.0,58.8,0.521,370911.3,370911.3,31763,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011408,402996.00
04/18/2016 16:30,2,1.871,ACTIVE,212.61,357.98,59.928,1461011404,"274151322000052","219011344069620",30.99,11.70,0,333.63,373.31,58.7,54.7,0.407,650481.2,650481.2,20632,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011409,402997.00
04/18/2016 16:30,2,2.000,ACTIVE,215.09,358.28,59.896,1461011404,"201051344000585","219011344069620",31.57,9.30,0,334.84,393.15,64.0,59.8,0.521,376825.4,376825.4,31767,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011410,402998.00
04/18/2016 16:30,2,1.943,ACTIVE,214.64,355.88,59.975,1461011404,"201051344001230","219011344069620",31.19,9.00,0,333.33,386.83,61.4,57.4,0.495,374732.6,374732.6,31560,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011411,402999.00
04/18/2016 16:30,2,1.994,ACTIVE,215.09,357.98,59.864,1461011404,"201051344000582","219011344069620",30.71,9.70,0,335.14,392.85,62.1,58.0,0.491,368277.7,368277.7,31738,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011412,403000.00
04/18/2016 16:30,2,1.990,ACTIVE,214.41,356.78,59.859,1461011404,"201051344000955","219011344069620",31.43,9.30,0,332.73,388.64,63.4,59.2,0.513,379871.5,379871.5,31677,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011413,403001.00
04/18/2016 16:30,2,1.225,ACTIVE,212.61,446.95,59.949,1461011404,"274151322000094","219011344069620",41.47,13.30,0,408.48,474.60,51.5,47.8,0.354,521933.0,521933.0,21540,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011414,403002.00
04/18/2016 16:30,2,2.021,ACTIVE,215.32,357.98,60.012,1461011404,"201051344000579","219011344069620",31.43,9.70,0,336.34,393.75,64.3,60.2,0.513,380107.8,380107.8,7280,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011415,403003.00
04/18/2016 16:30,2,2.004,ACTIVE,214.64,356.18,60.007,1461011404,"201051344000890","219011344069620",31.25,9.30,0,333.63,389.84,63.4,59.3,0.495,377023.6,377023.6,31699,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011416,403004.00
04/18/2016 16:30,2,1.988,ACTIVE,214.64,356.78,60.023,1461011404,"201051344000438","219011344069620",31.49,9.00,0,335.14,393.15,63.4,59.3,0.513,379171.9,379171.9,31704,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011417,403005.00
04/18/2016 16:30,2,2.014,ACTIVE,214.87,357.38,59.907,1461011404,"201051344000417","219011344069620",30.99,9.00,0,333.33,390.44,63.3,59.1,0.517,372315.0,372315.0,31855,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011418,403006.00
04/18/2016 16:30,2,1.838,ACTIVE,212.38,351.07,60.018,1461011404,"274151322000083","219011344069620",30.87,12.00,0,333.63,372.71,57.4,53.5,0.389,644712.1,644712.1,20689,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011419,403007.00
04/18/2016 16:30,2,1.904,ACTIVE,213.29,352.57,60.002,1461011404,"274151322000076","219011344069620",31.41,11.70,0,336.34,377.82,60.6,56.6,0.424,685869.5,685869.5,20690,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011420,403008.00
04/18/2016 16:30,2,2.018,ACTIVE,214.87,357.68,60.007,1461011404,"201051344000868","219011344069620",30.85,9.30,0,335.74,392.55,63.0,58.9,0.513,365748.8,365748.8,26939,0,0,0,L,1122011218,0,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011421,403009.00
04/18/2016 16:30,2,1.869,ACTIVE,212.16,358.28,59.991,1461011404,"274151322000095","219011344069620",31.25,12.00,0,334.84,375.71,59.2,55.2,0.407,678894.8,678894.8,20590,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011422,403010.00
04/18/2016 16:30,2,2.012,ACTIVE,215.09,359.78,59.928,1461011404,"201051344000988","219011344069620",30.91,10.00,0,336.04,393.45,63.0,58.9,0.526,363097.3,363097.3,27227,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011423,403011.00
04/18/2016 16:30,2,1.980,ACTIVE,214.64,355.88,59.901,1461011404,"201051344001025","219011344069620",31.35,9.00,0,333.93,391.64,62.9,58.8,0.508,376754.9,376754.9,31747,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011424,403012.00
04/18/2016 16:30,2,1.992,ACTIVE,215.09,357.98,60.007,1461011404,"201051344000458","219011344069620",30.99,11.00,0,336.34,393.45,62.5,58.4,0.526,373693.0,373693.0,27151,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011424,403013.00
04/18/2016 16:30,2,1.977,ACTIVE,215.77,360.38,60.007,1461011404,"201051344000853","219011344069620",31.31,9.70,0,335.74,392.25,62.7,58.6,0.513,372176.9,372176.9,26745,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011426,403014.00
04/18/2016 16:30,2,1.939,ACTIVE,214.64,357.38,59.965,1461011404,"201051344000685","219011344069620",31.29,9.30,0,333.63,391.34,61.5,57.4,0.521,378745.2,378745.2,31573,0,0,0,L,1122011218,0,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011426,403015.00
04/18/2016 16:30,2,1.934,ACTIVE,215.09,357.68,59.938,1461011404,"201051344000917","219011344069620",30.77,10.70,0,333.63,391.94,60.2,56.2,0.495,375878.7,375878.7,31574,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011427,403016.00
04/18/2016 16:30,2,1.912,ACTIVE,214.64,356.78,59.907,1461011404,"201051344001145","219011344069620",31.35,9.00,0,335.44,391.34,60.7,56.7,0.499,381016.6,381016.6,31435,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011428,403017.00
04/18/2016 16:30,2,1.955,ACTIVE,215.09,357.68,60.007,1461011404,"201051344000651","219011344069620",31.45,9.00,0,334.84,392.85,62.3,58.2,0.508,372954.1,372954.1,31801,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011429,403018.00
04/18/2016 16:30,2,1.760,ACTIVE,211.70,346.86,59.959,1461011404,"274151322000088","219011344069620",30.53,11.30,0,334.54,372.11,54.4,50.6,0.367,624277.8,624277.8,20371,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011430,403019.00
04/18/2016 16:30,2,1.234,ACTIVE,213.06,436.13,59.891,1461011404,"274151322000068","219011344069620",40.91,14.30,0,413.29,478.51,51.3,47.6,0.336,521603.1,521603.1,21748,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011431,403020.00
04/18/2016 16:30,2,1.941,ACTIVE,214.41,356.48,60.034,1461011404,"201051344001135","219011344069620",31.21,9.30,0,333.93,391.04,61.5,57.4,0.495,369329.6,369329.6,31755,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011432,403021.00
04/18/2016 16:30,2,1.984,ACTIVE,214.41,357.68,59.933,1461011404,"201051344000594","219011344069620",31.25,9.30,0,334.54,391.64,62.8,58.7,0.504,376902.5,376902.5,27187,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011433,403022.00
04/18/2016 16:30,2,1.930,ACTIVE,214.87,357.08,59.891,1461011404,"201051344001203","219011344069620",31.05,9.30,0,333.93,393.15,60.8,56.7,0.499,375920.0,375920.0,31755,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011434,403023.00
04/18/2016 16:30,2,1.783,ACTIVE,212.38,353.47,59.986,1461011404,"274151322000054","219011344069620",30.49,12.00,0,334.24,373.31,55.1,51.2,0.376,637998.7,637998.7,20396,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011435,403024.00
04/18/2016 16:30,2,1.953,ACTIVE,215.09,356.18,59.949,1461011404,"201051344000867","219011344069620",30.99,10.30,0,335.14,392.55,61.4,57.3,0.495,365089.5,365089.5,27192,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011436,403025.00
04/18/2016 16:30,2,1.906,ACTIVE,214.64,357.08,59.938,1461011404,"201051344001093","219011344069620",31.09,10.00,0,334.24,391.04,60.0,56.0,0.468,374807.4,374807.4,31627,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011437,403026.00
04/18/2016 16:30,2,1.902,ACTIVE,215.09,358.28,59.901,1461011404,"201051344000900","219011344069620",31.05,10.00,0,335.74,393.15,59.8,55.8,0.491,380529.1,380529.1,26579,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011438,403027.00
04/18/2016 16:30,2,1.938,ACTIVE,215.32,357.08,59.981,1461011404,"201051344000648","219011344069620",31.01,9.30,0,336.34,393.75,60.9,56.9,0.491,373001.3,373001.3,26884,0,0,0,L,1122011218,0,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011438,403028.00
04/18/2016 16:30,2,1.947,ACTIVE,215.32,358.58,59.996,1461011404,"201051344000569","219011344069620",31.17,10.00,0,335.74,393.45,61.5,57.4,0.499,381744.2,381744.2,26512,0,0,0,L,1122011218,0,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011439,403029.00
04/18/2016 16:30,2,1.924,ACTIVE,215.09,357.98,59.949,1461011404,"201051344000983","219011344069620",30.99,10.00,0,336.04,393.45,60.4,56.4,0.499,373337.7,373337.7,26984,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011440,403030.00
04/18/2016 16:30,2,1.926,ACTIVE,215.54,357.08,59.954,1461011404,"201051344001158","219011344069620",31.17,9.00,0,335.74,393.45,60.9,56.8,0.499,368089.9,368089.9,27243,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011441,403031.00
04/18/2016 16:30,2,1.922,ACTIVE,215.77,358.88,59.981,1461011404,"201051344000576","219011344069620",31.17,10.00,0,335.74,392.25,60.7,56.6,0.495,374914.6,374914.6,26657,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011442,403032.00
04/18/2016 16:30,2,1.746,ACTIVE,212.38,356.48,59.991,1461011404,"274151322000087","219011344069620",30.06,15.30,0,334.84,372.11,53.1,49.3,0.349,612163.1,612163.1,20471,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461011443,403033.00
04/18/2016 16:45,2,1.861,ACTIVE,215.54,356.18,59.959,1461012303,"201051344000645","219011344069620",30.18,11.70,0,337.54,387.74,56.9,53.0,0.451,374504.3,374504.3,26801,0,0,0,L,1122011218,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012305,403034.00
04/18/2016 16:45,2,1.637,ACTIVE,213.29,345.96,59.975,1461012303,"274151322000085","219011344069620",30.04,12.70,0,335.14,368.20,49.7,46.1,0.336,640733.3,640733.3,20409,0,0,0,L,1151911521,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012305,403035.00
04/18/2016 16:45,2,1.816,ACTIVE,215.54,357.68,59.970,1461012303,"201051344000633","219011344069620",31.09,10.00,0,335.44,390.14,57.2,53.3,0.468,365370.2,365370.2,27260,0,0,0,L,1122011218,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012306,403036.00
04/18/2016 16:45,2,1.846,ACTIVE,215.77,357.98,59.965,1461012303,"201051344000469","219011344069620",30.67,9.70,0,335.74,388.94,57.4,53.4,0.473,366634.8,366634.8,27206,0,0,0,L,1122011218,0,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012307,403037.00
04/18/2016 16:45,2,1.793,ACTIVE,214.64,355.88,59.928,1461012303,"201051344000646","219011344069620",30.91,9.30,0,336.04,383.83,56.1,52.3,0.468,370925.1,370925.1,31764,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012308,403038.00
04/18/2016 16:45,2,1.682,ACTIVE,212.83,356.18,59.981,1461012303,"274151322000052","219011344069620",30.51,12.00,0,334.54,369.10,52.0,48.3,0.362,650493.9,650493.9,20633,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012309,403039.00
04/18/2016 16:45,2,1.822,ACTIVE,215.09,355.28,59.944,1461012303,"201051344000585","219011344069620",30.93,10.00,0,337.24,387.14,57.1,53.2,0.455,376839.5,376839.5,31768,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012310,403040.00
04/18/2016 16:45,2,1.725,ACTIVE,214.64,353.17,59.912,1461012303,"201051344001230","219011344069620",31.31,9.70,0,334.24,382.03,54.7,50.9,0.433,374746.1,374746.1,31561,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012311,403041.00
04/18/2016 16:45,2,1.781,ACTIVE,215.32,355.28,59.991,1461012303,"201051344000582","219011344069620",30.75,10.30,0,337.54,387.74,55.5,51.7,0.442,368291.4,368291.4,31739,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012312,403042.00
04/18/2016 16:45,2,1.820,ACTIVE,214.19,354.07,59.981,1461012303,"201051344000955","219011344069620",30.75,9.70,0,335.74,382.63,56.7,52.8,0.460,379885.5,379885.5,31678,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012313,403043.00
04/18/2016 16:45,2,1.117,ACTIVE,212.83,432.22,59.944,1461012303,"274151322000094","219011344069620",40.22,14.30,0,410.28,470.99,45.1,41.7,0.296,521944.0,521944.0,21541,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012314,403044.00
04/18/2016 16:45,2,1.816,ACTIVE,215.54,357.98,59.996,1461012303,"201051344000579","219011344069620",31.23,10.30,0,335.44,389.54,57.5,53.5,0.473,380122.0,380122.0,7281,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012315,403045.00
04/18/2016 16:45,2,1.805,ACTIVE,214.41,353.47,59.912,1461012303,"201051344000890","219011344069620",31.01,10.00,0,335.14,383.53,56.8,52.8,0.442,377037.6,377037.6,31700,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012316,403046.00
04/18/2016 16:45,2,1.793,ACTIVE,214.87,355.58,59.917,1461012303,"201051344000438","219011344069620",31.13,9.70,0,337.24,387.14,56.5,52.6,0.451,379185.9,379185.9,31705,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012317,403047.00
04/18/2016 16:45,2,1.807,ACTIVE,214.64,353.77,59.970,1461012303,"201051344000417","219011344069620",30.67,9.70,0,335.74,385.93,56.1,52.3,0.460,372328.9,372328.9,31856,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012318,403048.00
04/18/2016 16:45,2,1.631,ACTIVE,212.83,357.08,60.002,1461012303,"274151322000083","219011344069620",30.49,12.70,0,334.54,369.10,50.4,46.7,0.354,644724.6,644724.6,20690,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012319,403049.00
04/18/2016 16:45,2,1.725,ACTIVE,213.51,353.77,59.938,1461012303,"274151322000076","219011344069620",31.15,12.30,0,336.04,373.61,54.5,50.7,0.384,685883.0,685883.0,20691,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012320,403050.00
04/18/2016 16:45,2,1.799,ACTIVE,215.09,355.88,59.949,1461012303,"201051344000868","219011344069620",30.65,10.00,0,336.04,387.74,55.9,52.0,0.442,365762.7,365762.7,26940,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012321,403051.00
04/18/2016 16:45,2,1.711,ACTIVE,212.61,347.46,59.965,1461012303,"274151322000095","219011344069620",30.65,12.30,0,334.54,371.51,53.1,49.3,0.362,678908.1,678908.1,20591,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012322,403052.00
04/18/2016 16:45,2,1.781,ACTIVE,215.32,357.98,59.970,1461012303,"201051344000988","219011344069620",30.93,10.30,0,335.74,388.94,55.8,51.9,0.442,363111.3,363111.3,27228,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012322,403053.00
04/18/2016 16:45,2,1.777,ACTIVE,214.41,354.37,59.991,1461012303,"201051344001025","219011344069620",31.01,9.70,0,336.94,385.93,55.8,52.0,0.442,376768.9,376768.9,31748,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012323,403054.00
04/18/2016 16:45,2,1.781,ACTIVE,215.09,355.88,59.970,1461012303,"201051344000458","219011344069620",30.77,11.70,0,336.94,388.34,55.5,51.7,0.464,373706.9,373706.9,27152,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012324,403055.00
04/18/2016 16:45,2,1.795,ACTIVE,216.00,357.68,59.996,1461012303,"201051344000853","219011344069620",30.57,10.30,0,336.04,387.44,55.6,51.7,0.451,372190.8,372190.8,26746,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012325,403056.00
04/18/2016 16:45,2,1.740,ACTIVE,214.41,354.07,59.907,1461012303,"201051344000685","219011344069620",31.01,9.70,0,336.34,385.93,54.6,50.8,0.468,378758.9,378758.9,31574,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012326,403057.00
04/18/2016 16:45,2,1.703,ACTIVE,214.87,354.67,59.970,1461012303,"201051344000917","219011344069620",30.97,11.30,0,336.64,385.93,53.5,49.7,0.438,375892.2,375892.2,31575,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012327,403058.00
04/18/2016 16:45,2,1.711,ACTIVE,214.64,354.07,59.981,1461012303,"201051344001145","219011344069620",30.93,9.70,0,336.94,385.93,53.7,49.9,0.433,381030.2,381030.2,31436,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012328,403059.00
04/18/2016 16:45,2,1.771,ACTIVE,214.87,355.28,59.986,1461012303,"201051344000651","219011344069620",30.77,10.00,0,336.94,387.44,55.2,51.4,0.438,372968.1,372968.1,31802,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012329,403060.00
04/18/2016 16:45,2,1.568,ACTIVE,212.38,349.26,59.949,1461012303,"274151322000088","219011344069620",29.92,12.30,0,334.54,367.90,47.5,43.9,0.323,624289.8,624289.8,20372,0,0,0,L,1151911521,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012330,403061.00
04/18/2016 16:45,2,1.049,ACTIVE,213.06,451.16,59.965,1461012303,"274151322000068","219011344069620",41.83,15.00,0,412.38,473.10,44.2,40.8,0.292,521614.3,521614.3,21749,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012331,403062.00
04/18/2016 16:45,2,1.740,ACTIVE,214.41,353.77,59.954,1461012303,"201051344001135","219011344069620",30.81,10.00,0,335.74,384.43,54.3,50.5,0.446,369343.4,369343.4,31756,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012331,403063.00
04/18/2016 16:45,2,1.781,ACTIVE,214.87,355.58,59.949,1461012303,"201051344000594","219011344069620",30.87,10.00,0,335.44,388.04,55.7,51.8,0.442,376916.6,376916.6,27188,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012332,403064.00
04/18/2016 16:45,2,1.732,ACTIVE,214.87,354.37,59.965,1461012303,"201051344001203","219011344069620",30.79,10.30,0,337.24,387.14,54.1,50.3,0.433,375933.7,375933.7,31756,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012333,403065.00
04/18/2016 16:45,2,1.592,ACTIVE,212.38,352.87,59.944,1461012303,"274151322000054","219011344069620",29.98,12.70,0,334.24,369.10,48.3,44.7,0.318,638010.9,638010.9,20397,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012334,403066.00
04/18/2016 16:45,2,1.750,ACTIVE,215.32,354.67,60.034,1461012303,"201051344000867","219011344069620",30.65,11.00,0,336.34,387.14,54.4,50.6,0.429,365103.3,365103.3,27193,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012335,403067.00
04/18/2016 16:45,2,1.689,ACTIVE,214.64,354.67,59.965,1461012303,"201051344001093","219011344069620",31.29,10.70,0,337.54,385.63,53.5,49.7,0.411,374821.1,374821.1,31628,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012336,403068.00
04/18/2016 16:45,2,1.686,ACTIVE,215.09,356.48,59.986,1461012303,"201051344000900","219011344069620",30.97,10.30,0,337.24,388.34,52.9,49.2,0.433,380542.6,380542.6,26580,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012337,403069.00
04/18/2016 16:45,2,1.729,ACTIVE,215.32,355.88,60.007,1461012303,"201051344000648","219011344069620",30.81,10.00,0,337.24,388.94,54.0,50.2,0.407,373015.1,373015.1,26885,0,0,0,L,1122011218,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012338,403070.00
04/18/2016 16:45,2,1.740,ACTIVE,215.32,355.58,60.002,1461012303,"201051344000569","219011344069620",30.75,10.70,0,337.54,387.74,54.2,50.4,0.411,381758.1,381758.1,26513,0,0,0,L,1122011218,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012339,403071.00
04/18/2016 16:45,2,1.711,ACTIVE,215.32,354.37,60.028,1461012303,"201051344000983","219011344069620",30.97,10.70,0,337.84,388.34,53.7,49.9,0.446,373351.4,373351.4,26985,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012340,403072.00
04/18/2016 16:45,2,1.740,ACTIVE,215.54,355.88,59.949,1461012303,"201051344001158","219011344069620",30.51,9.70,0,337.54,389.24,53.8,50.0,0.438,368103.8,368103.8,27244,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012341,403073.00
04/18/2016 16:45,2,1.729,ACTIVE,215.77,356.18,59.954,1461012303,"201051344000576","219011344069620",30.45,10.70,0,336.34,387.44,53.4,49.6,0.429,374928.3,374928.3,26658,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012342,403074.00
04/18/2016 16:45,2,1.541,ACTIVE,212.83,354.37,60.007,1461012303,"274151322000087","219011344069620",29.88,15.80,0,334.84,368.20,46.6,43.1,0.301,612175.1,612175.1,20472,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461012343,403075.00
04/18/2016 17:00,2,1.283,ACTIVE,215.54,351.37,60.012,1461013204,"201051344000645","219011344069620",30.34,11.70,0,336.64,384.73,39.5,36.2,0.301,374514.9,374514.9,26802,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013206,403076.00
04/18/2016 17:00,2,1.123,ACTIVE,212.61,345.96,60.018,1461013204,"274151322000085","219011344069620",30.04,12.70,0,335.14,365.80,34.2,31.1,0.225,640742.4,640742.4,20410,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013207,403077.00
04/18/2016 17:00,2,1.277,ACTIVE,215.32,351.97,59.991,1461013204,"201051344000633","219011344069620",30.91,10.00,0,335.74,386.53,40.0,36.7,0.318,365380.9,365380.9,27261,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013208,403078.00
04/18/2016 17:00,2,1.287,ACTIVE,215.09,350.77,59.991,1461013204,"201051344000469","219011344069620",30.79,9.70,0,336.04,384.73,40.2,36.9,0.323,366645.5,366645.5,27207,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013209,403079.00
04/18/2016 17:00,2,1.260,ACTIVE,213.29,348.66,60.018,1461013204,"201051344000646","219011344069620",30.85,9.30,0,335.14,379.62,39.4,36.1,0.318,370935.6,370935.6,31765,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013210,403080.00
04/18/2016 17:00,2,1.191,ACTIVE,212.16,345.06,60.018,1461013204,"274151322000052","219011344069620",29.90,12.00,0,334.24,366.40,36.1,32.9,0.234,650503.6,650503.6,20634,0,0,0,L,1151911521,0,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013211,403081.00
04/18/2016 17:00,2,1.283,ACTIVE,213.74,348.96,59.949,1461013204,"201051344000585","219011344069620",30.89,9.70,0,335.44,382.93,40.2,36.9,0.323,376850.2,376850.2,31769,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013212,403082.00
04/18/2016 17:00,2,1.234,ACTIVE,213.51,347.16,59.991,1461013204,"201051344001230","219011344069620",30.87,9.70,0,334.54,377.52,38.6,35.3,0.301,374756.4,374756.4,31562,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013213,403083.00
04/18/2016 17:00,2,1.250,ACTIVE,214.19,348.96,60.012,1461013204,"201051344000582","219011344069620",30.85,10.70,0,335.44,383.23,39.1,35.8,0.305,368301.9,368301.9,31740,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013213,403084.00
04/18/2016 17:00,2,1.285,ACTIVE,213.06,347.46,59.986,1461013204,"201051344000955","219011344069620",30.99,9.70,0,334.84,379.02,40.3,37.0,0.323,379896.2,379896.2,31679,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013214,403085.00
04/18/2016 17:00,2,0.756,ACTIVE,212.16,431.62,60.002,1461013204,"274151322000094","219011344069620",40.71,14.30,0,333.33,464.38,31.1,28.1,0.208,521952.3,521952.3,21542,0,0,0,L,1151911521,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013215,403086.00
04/18/2016 17:00,2,1.305,ACTIVE,214.87,350.77,59.986,1461013204,"201051344000579","219011344069620",30.99,10.00,0,337.54,385.03,41.0,37.7,0.323,380132.9,380132.9,7282,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013216,403087.00
04/18/2016 17:00,2,1.291,ACTIVE,213.29,347.46,59.996,1461013204,"201051344000890","219011344069620",31.03,10.30,0,335.14,379.02,40.6,37.3,0.309,377048.4,377048.4,31701,0,0,0,L,1122011218,0,122.91,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013217,403088.00
04/18/2016 17:00,2,1.289,ACTIVE,213.51,348.66,59.965,1461013204,"201051344000438","219011344069620",30.85,9.70,0,335.44,382.93,40.3,37.0,0.318,379196.7,379196.7,31706,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013218,403089.00
04/18/2016 17:00,2,1.293,ACTIVE,213.51,348.66,59.981,1461013204,"201051344000417","219011344069620",30.85,9.70,0,335.44,379.02,40.4,37.1,0.318,372339.7,372339.7,31857,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013219,403090.00
04/18/2016 17:00,2,1.160,ACTIVE,211.93,343.85,60.002,1461013204,"274151322000083","219011344069620",30.10,12.70,0,334.84,366.40,35.3,32.2,0.243,644734.0,644734.0,20691,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013220,403091.00
04/18/2016 17:00,2,1.227,ACTIVE,212.83,345.66,59.996,1461013204,"274151322000076","219011344069620",30.79,12.00,0,335.74,368.80,38.2,35.0,0.261,685893.2,685893.2,20692,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013221,403092.00
04/18/2016 17:00,2,1.287,ACTIVE,214.41,350.77,60.023,1461013204,"201051344000868","219011344069620",30.57,10.30,0,336.64,382.93,39.9,36.6,0.309,365773.3,365773.3,26941,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013222,403093.00
04/18/2016 17:00,2,1.199,ACTIVE,212.16,347.46,60.012,1461013204,"274151322000095","219011344069620",30.75,12.00,0,334.24,367.90,37.4,34.1,0.247,678918.0,678918.0,20592,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013223,403094.00
04/18/2016 17:00,2,1.293,ACTIVE,214.64,351.97,60.028,1461013204,"201051344000988","219011344069620",30.38,10.30,0,335.74,385.93,39.8,36.5,0.323,363121.9,363121.9,27229,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013224,403095.00
04/18/2016 17:00,2,1.297,ACTIVE,213.51,347.46,60.028,1461013204,"201051344001025","219011344069620",30.53,9.70,0,335.44,380.22,40.1,36.8,0.318,376779.5,376779.5,31749,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013224,403096.00
04/18/2016 17:00,2,1.279,ACTIVE,214.64,350.77,60.018,1461013204,"201051344000458","219011344069620",30.79,11.70,0,336.04,384.13,39.9,36.6,0.323,373717.5,373717.5,27153,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013225,403097.00
04/18/2016 17:00,2,1.293,ACTIVE,215.32,351.97,60.034,1461013204,"201051344000853","219011344069620",30.49,10.70,0,337.84,384.43,40.0,36.7,0.309,372201.5,372201.5,26747,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013226,403098.00
04/18/2016 17:00,2,1.252,ACTIVE,213.74,348.96,60.018,1461013204,"201051344000685","219011344069620",31.03,9.70,0,335.74,380.52,39.4,36.1,0.327,378769.4,378769.4,31575,0,0,0,L,1122011218,0,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013227,403099.00
04/18/2016 17:00,2,1.236,ACTIVE,213.51,348.36,59.959,1461013204,"201051344000917","219011344069620",30.95,11.30,0,334.24,381.42,38.8,35.5,0.309,375902.5,375902.5,31576,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013228,403100.00
04/18/2016 17:00,2,1.254,ACTIVE,213.29,347.16,59.975,1461013204,"201051344001145","219011344069620",30.69,9.70,0,336.04,381.73,39.0,35.7,0.309,381040.4,381040.4,31437,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013229,403101.00
04/18/2016 17:00,2,1.301,ACTIVE,213.51,348.06,59.981,1461013204,"201051344000651","219011344069620",30.43,10.00,0,336.04,382.93,40.1,36.8,0.314,372978.7,372978.7,31803,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013230,403102.00
04/18/2016 17:00,2,1.131,ACTIVE,211.70,348.06,59.991,1461013204,"274151322000088","219011344069620",29.50,12.00,0,333.93,364.89,33.8,30.7,0.221,624298.7,624298.7,20373,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013231,403103.00
04/18/2016 17:00,2,0.795,ACTIVE,212.83,425.61,60.012,1461013204,"274151322000068","219011344069620",40.12,15.00,0,333.03,470.39,32.3,29.3,0.212,521622.7,521622.7,21750,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013232,403104.00
04/18/2016 17:00,2,1.270,ACTIVE,213.29,347.16,60.012,1461013204,"201051344001135","219011344069620",30.81,10.00,0,334.84,381.12,39.7,36.4,0.314,369353.9,369353.9,31757,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013233,403105.00
04/18/2016 17:00,2,1.307,ACTIVE,214.19,350.17,59.996,1461013204,"201051344000594","219011344069620",30.75,10.00,0,336.04,380.22,40.7,37.4,0.309,376927.4,376927.4,27189,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013234,403106.00
04/18/2016 17:00,2,1.270,ACTIVE,213.74,347.76,59.981,1461013204,"201051344001203","219011344069620",30.71,10.70,0,336.04,382.63,39.5,36.2,0.318,375944.2,375944.2,31757,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013235,403107.00
04/18/2016 17:00,2,1.137,ACTIVE,211.93,349.26,60.007,1461013204,"274151322000054","219011344069620",30.20,12.70,0,334.24,366.40,34.8,31.6,0.225,638020.1,638020.1,20398,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013236,403108.00
04/18/2016 17:00,2,1.283,ACTIVE,214.87,350.47,60.007,1461013204,"201051344000867","219011344069620",30.71,11.30,0,336.34,382.33,39.9,36.6,0.309,365113.9,365113.9,27194,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013237,403109.00
04/18/2016 17:00,2,1.275,ACTIVE,213.51,348.36,60.034,1461013204,"201051344001093","219011344069620",30.93,10.70,0,335.74,381.42,40.0,36.7,0.301,374831.6,374831.6,31629,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013238,403110.00
