ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 17:00,2,1.252,ACTIVE,214.64,350.47,60.023,1461013204,"201051344000900","219011344069620",30.30,10.70,0,337.24,383.53,38.5,35.2,0.309,380552.8,380552.8,26581,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013239,403111.00
04/18/2016 17:00,2,1.295,ACTIVE,214.87,351.07,60.007,1461013204,"201051344000648","219011344069620",30.42,10.30,0,337.24,384.13,40.0,36.6,0.305,373025.6,373025.6,26886,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013239,403112.00
04/18/2016 17:00,2,1.301,ACTIVE,214.87,351.07,59.991,1461013204,"201051344000569","219011344069620",30.47,10.70,0,337.24,383.83,40.2,36.8,0.314,381768.7,381768.7,26514,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013240,403113.00
04/18/2016 17:00,2,1.268,ACTIVE,214.87,350.77,59.986,1461013204,"201051344000983","219011344069620",30.87,11.00,0,336.34,383.83,39.6,36.3,0.318,373361.9,373361.9,26986,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013241,403114.00
04/18/2016 17:00,2,1.285,ACTIVE,214.87,351.07,59.975,1461013204,"201051344001158","219011344069620",30.57,9.70,0,337.84,385.03,39.8,36.5,0.323,368114.3,368114.3,27245,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013242,403115.00
04/18/2016 17:00,2,1.275,ACTIVE,215.32,351.97,59.996,1461013204,"201051344000576","219011344069620",30.65,11.00,0,337.54,384.73,39.7,36.4,0.305,374938.8,374938.8,26659,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013243,403116.00
04/18/2016 17:00,2,1.146,ACTIVE,212.38,344.45,60.012,1461013204,"274151322000087","219011344069620",29.44,15.80,0,333.63,365.80,34.1,31.0,0.221,612184.0,612184.0,20473,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461013244,403117.00
04/18/2016 17:15,2,1.061,ACTIVE,214.41,347.46,59.954,1461014103,"201051344000645","219011344069620",30.73,11.70,0,336.34,369.40,33.0,30.0,0.243,374522.2,374522.2,26803,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014104,403118.00
04/18/2016 17:15,2,0.955,ACTIVE,212.83,348.66,59.975,1461014103,"274151322000085","219011344069620",29.56,12.30,0,331.83,356.18,28.6,25.7,0.186,640748.6,640748.6,20411,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014105,403119.00
04/18/2016 17:15,2,1.078,ACTIVE,214.41,349.56,59.986,1461014103,"201051344000633","219011344069620",30.69,10.30,0,336.04,370.60,33.5,30.4,0.252,365388.3,365388.3,27262,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014106,403120.00
04/18/2016 17:15,2,1.088,ACTIVE,214.19,348.06,59.938,1461014103,"201051344000469","219011344069620",30.71,9.70,0,334.24,370.00,33.9,30.8,0.265,366653.0,366653.0,27208,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014107,403121.00
04/18/2016 17:15,2,1.074,ACTIVE,213.51,346.26,59.970,1461014103,"201051344000646","219011344069620",30.53,9.00,0,333.33,365.80,33.2,30.2,0.261,370942.9,370942.9,31766,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014108,403122.00
04/18/2016 17:15,2,0.984,ACTIVE,212.38,342.35,59.933,1461014103,"274151322000052","219011344069620",30.36,11.70,0,331.83,357.08,30.3,27.3,0.186,650510.1,650510.1,20635,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014109,403123.00
04/18/2016 17:15,2,1.082,ACTIVE,213.74,347.16,59.981,1461014103,"201051344000585","219011344069620",30.81,9.70,0,333.93,366.10,33.9,30.7,0.261,376857.7,376857.7,31770,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014110,403124.00
04/18/2016 17:15,2,1.047,ACTIVE,213.51,345.66,59.986,1461014103,"201051344001230","219011344069620",30.53,9.30,0,332.43,363.69,32.4,29.3,0.243,374763.4,374763.4,31563,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014111,403125.00
04/18/2016 17:15,2,1.074,ACTIVE,214.41,347.46,59.949,1461014103,"201051344000582","219011344069620",30.28,10.70,0,334.24,365.80,33.0,29.9,0.243,368309.1,368309.1,31741,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014112,403126.00
04/18/2016 17:15,2,1.100,ACTIVE,213.29,345.96,59.922,1461014103,"201051344000955","219011344069620",30.53,9.70,0,333.33,364.89,34.1,31.0,0.265,379903.7,379903.7,31680,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014113,403127.00
04/18/2016 17:15,2,0.641,ACTIVE,212.83,429.82,59.970,1461014103,"274151322000094","219011344069620",40.37,14.30,0,333.33,453.86,26.4,23.5,0.172,521957.9,521957.9,21543,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014114,403128.00
04/18/2016 17:15,2,1.111,ACTIVE,214.41,347.46,59.981,1461014103,"201051344000579","219011344069620",30.77,10.00,0,335.14,370.30,34.7,31.6,0.270,380140.5,380140.5,7283,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014115,403129.00
04/18/2016 17:15,2,1.109,ACTIVE,213.51,346.26,59.928,1461014103,"201051344000890","219011344069620",30.57,10.00,0,332.43,366.10,34.4,31.3,0.252,377055.9,377055.9,31702,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014116,403130.00
04/18/2016 17:15,2,1.088,ACTIVE,213.96,345.96,59.981,1461014103,"201051344000438","219011344069620",31.03,9.30,0,333.03,366.40,34.2,31.1,0.261,379204.1,379204.1,31707,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014116,403131.00
04/18/2016 17:15,2,1.109,ACTIVE,213.96,346.56,59.954,1461014103,"201051344000417","219011344069620",30.55,9.70,0,333.33,366.40,34.4,31.2,0.265,372347.2,372347.2,31858,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014117,403132.00
04/18/2016 17:15,2,0.967,ACTIVE,212.61,342.35,59.986,1461014103,"274151322000083","219011344069620",30.26,12.70,0,331.83,357.38,29.6,26.7,0.190,644740.4,644740.4,20692,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014118,403133.00
04/18/2016 17:15,2,1.029,ACTIVE,212.83,347.46,59.928,1461014103,"274151322000076","219011344069620",30.77,11.70,0,332.43,358.58,32.1,29.1,0.208,685900.1,685900.1,20693,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014119,403134.00
04/18/2016 17:15,2,1.076,ACTIVE,213.96,347.16,59.981,1461014103,"201051344000868","219011344069620",30.75,10.00,0,335.14,367.90,33.5,30.4,0.252,365780.7,365780.7,26942,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014120,403135.00
04/18/2016 17:15,2,1.000,ACTIVE,212.83,347.46,59.986,1461014103,"274151322000095","219011344069620",30.83,12.00,0,332.13,357.38,31.2,28.2,0.203,678924.7,678924.7,20593,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014121,403136.00
04/18/2016 17:15,2,1.082,ACTIVE,213.96,349.26,59.970,1461014103,"201051344000988","219011344069620",30.51,10.30,0,335.74,370.60,33.5,30.4,0.265,363129.2,363129.2,27230,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014122,403137.00
04/18/2016 17:15,2,1.080,ACTIVE,213.74,346.56,59.949,1461014103,"201051344001025","219011344069620",30.89,9.70,0,333.03,365.80,33.9,30.8,0.256,376786.9,376786.9,31750,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014123,403138.00
04/18/2016 17:15,2,1.090,ACTIVE,214.19,347.16,59.949,1461014103,"201051344000458","219011344069620",30.47,11.70,0,336.04,368.20,33.7,30.6,0.270,373724.9,373724.9,27154,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014124,403139.00
04/18/2016 17:15,2,1.090,ACTIVE,214.64,349.26,59.901,1461014103,"201051344000853","219011344069620",30.53,10.70,0,336.94,371.21,33.8,30.7,0.256,372208.8,372208.8,26748,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014125,403140.00
04/18/2016 17:15,2,1.059,ACTIVE,213.96,347.16,59.986,1461014103,"201051344000685","219011344069620",30.93,9.70,0,332.43,365.49,33.2,30.1,0.261,378776.6,378776.6,31576,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014126,403141.00
04/18/2016 17:15,2,1.051,ACTIVE,213.74,346.86,59.965,1461014103,"201051344000917","219011344069620",30.65,11.00,0,333.33,365.19,32.6,29.5,0.247,375909.6,375909.6,31577,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014127,403142.00
04/18/2016 17:15,2,1.061,ACTIVE,213.96,346.26,59.981,1461014103,"201051344001145","219011344069620",30.49,9.30,0,333.33,366.70,32.8,29.7,0.252,381047.5,381047.5,31438,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014128,403143.00
04/18/2016 17:15,2,1.092,ACTIVE,213.96,346.86,59.954,1461014103,"201051344000651","219011344069620",30.63,10.00,0,333.63,366.70,33.9,30.8,0.256,372986.1,372986.1,31804,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014129,403144.00
04/18/2016 17:15,2,0.941,ACTIVE,211.93,346.26,59.970,1461014103,"274151322000088","219011344069620",29.58,12.30,0,330.33,355.28,28.3,25.4,0.186,624304.7,624304.7,20374,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014130,403145.00
04/18/2016 17:15,2,0.676,ACTIVE,213.29,419.90,59.970,1461014103,"274151322000068","219011344069620",39.42,14.70,0,333.33,450.86,27.2,24.4,0.172,521628.4,521628.4,21751,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014131,403146.00
04/18/2016 17:15,2,1.078,ACTIVE,213.51,344.45,59.922,1461014103,"201051344001135","219011344069620",30.77,9.70,0,332.73,365.49,33.6,30.5,0.261,369361.2,369361.2,31758,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014131,403147.00
04/18/2016 17:15,2,1.100,ACTIVE,213.51,347.46,59.954,1461014103,"201051344000594","219011344069620",30.87,10.00,0,333.93,367.60,34.4,31.3,0.256,376934.9,376934.9,27190,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014132,403148.00
04/18/2016 17:15,2,1.070,ACTIVE,213.74,346.26,59.944,1461014103,"201051344001203","219011344069620",30.69,10.70,0,335.14,367.00,33.3,30.2,0.261,375951.4,375951.4,31758,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014133,403149.00
04/18/2016 17:15,2,0.963,ACTIVE,212.16,345.96,59.986,1461014103,"274151322000054","219011344069620",29.84,12.30,0,331.53,356.78,29.2,26.2,0.194,638026.3,638026.3,20399,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014134,403150.00
04/18/2016 17:15,2,1.072,ACTIVE,213.96,347.16,59.949,1461014103,"201051344000867","219011344069620",30.87,11.30,0,335.14,368.80,33.5,30.4,0.256,365121.2,365121.2,27195,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014135,403151.00
04/18/2016 17:15,2,1.098,ACTIVE,213.74,346.56,59.954,1461014103,"201051344001093","219011344069620",30.42,11.00,0,333.63,365.19,33.8,30.7,0.252,374838.9,374838.9,31630,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014136,403152.00
04/18/2016 17:15,2,1.041,ACTIVE,213.96,348.06,59.917,1461014103,"201051344000900","219011344069620",30.59,11.00,0,336.34,368.20,32.3,29.2,0.256,380559.8,380559.8,26582,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014137,403153.00
04/18/2016 17:15,2,1.098,ACTIVE,214.19,347.46,59.975,1461014103,"201051344000648","219011344069620",30.36,10.30,0,336.04,368.50,33.8,30.7,0.261,373033.0,373033.0,26887,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014138,403154.00
04/18/2016 17:15,2,1.102,ACTIVE,213.96,347.76,59.959,1461014103,"201051344000569","219011344069620",30.45,10.70,0,335.14,368.50,34.0,30.9,0.261,381776.0,381776.0,26515,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014139,403155.00
04/18/2016 17:15,2,1.086,ACTIVE,214.19,347.46,59.949,1461014103,"201051344000983","219011344069620",30.43,11.00,0,334.54,368.50,33.5,30.4,0.270,373369.1,373369.1,26987,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014140,403156.00
04/18/2016 17:15,2,1.080,ACTIVE,214.19,348.06,59.949,1461014103,"201051344001158","219011344069620",30.53,9.70,0,336.04,369.10,33.5,30.4,0.265,368121.5,368121.5,27246,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014141,403157.00
04/18/2016 17:15,2,1.092,ACTIVE,214.64,348.66,59.965,1461014103,"201051344000576","219011344069620",30.28,11.30,0,336.94,369.10,33.5,30.4,0.252,374946.0,374946.0,26660,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014142,403158.00
04/18/2016 17:15,2,0.953,ACTIVE,212.38,345.66,59.954,1461014103,"274151322000087","219011344069620",29.84,15.50,0,331.53,356.18,28.8,25.9,0.186,612190.1,612190.1,20474,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461014143,403159.00
04/18/2016 17:30,2,1.047,ACTIVE,214.41,347.16,59.975,1461015004,"201051344000645","219011344069620",30.32,12.00,0,335.74,366.70,32.2,29.1,0.243,374529.8,374529.8,26804,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015005,403160.00
04/18/2016 17:30,2,0.922,ACTIVE,212.83,343.85,59.965,1461015004,"274151322000085","219011344069620",29.74,12.70,0,335.74,356.78,27.8,24.9,0.181,640755.1,640755.1,20412,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015006,403161.00
04/18/2016 17:30,2,1.045,ACTIVE,214.64,348.36,59.981,1461015004,"201051344000633","219011344069620",30.81,10.70,0,334.54,367.90,32.7,29.6,0.256,365396.0,365396.0,27263,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015007,403162.00
04/18/2016 17:30,2,1.066,ACTIVE,213.96,347.76,59.933,1461015004,"201051344000469","219011344069620",30.38,10.00,0,334.84,366.70,32.9,29.8,0.252,366660.8,366660.8,27209,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015007,403163.00
04/18/2016 17:30,2,1.025,ACTIVE,213.74,345.96,59.965,1461015004,"201051344000646","219011344069620",30.95,9.30,0,333.33,364.89,32.2,29.1,0.243,370950.5,370950.5,31767,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015008,403164.00
04/18/2016 17:30,2,0.965,ACTIVE,212.38,343.85,59.954,1461015004,"274151322000052","219011344069620",30.00,12.30,0,334.24,357.38,29.4,26.4,0.194,650517.0,650517.0,20636,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015009,403165.00
04/18/2016 17:30,2,1.039,ACTIVE,214.19,346.56,59.981,1461015004,"201051344000585","219011344069620",31.03,10.00,0,333.63,365.49,32.7,29.6,0.247,376865.4,376865.4,31771,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015010,403166.00
04/18/2016 17:30,2,1.006,ACTIVE,213.74,344.45,59.970,1461015004,"201051344001230","219011344069620",30.55,10.00,0,331.53,363.39,31.2,28.2,0.234,374770.8,374770.8,31564,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015011,403167.00
04/18/2016 17:30,2,1.039,ACTIVE,214.41,346.56,59.965,1461015004,"201051344000582","219011344069620",30.20,10.30,0,333.93,364.89,31.8,28.8,0.234,368316.6,368316.6,31742,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015012,403168.00
04/18/2016 17:30,2,1.057,ACTIVE,213.51,345.06,59.970,1461015004,"201051344000955","219011344069620",30.81,10.00,0,331.83,363.69,33.0,29.9,0.256,379911.5,379911.5,31681,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015013,403169.00
04/18/2016 17:30,2,0.621,ACTIVE,212.83,424.41,59.965,1461015004,"274151322000094","219011344069620",40.04,14.70,0,333.63,448.45,25.0,22.2,0.164,521963.7,521963.7,21544,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015014,403170.00
04/18/2016 17:30,2,1.061,ACTIVE,213.74,346.86,59.970,1461015004,"201051344000579","219011344069620",31.05,10.30,0,335.74,367.30,33.4,30.3,0.252,380148.5,380148.5,7284,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015015,403171.00
04/18/2016 17:30,2,1.064,ACTIVE,213.74,344.76,59.970,1461015004,"201051344000890","219011344069620",30.69,10.30,0,332.73,364.59,33.1,30.0,0.239,377063.8,377063.8,31703,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015016,403172.00
04/18/2016 17:30,2,1.049,ACTIVE,213.96,346.26,59.965,1461015004,"201051344000438","219011344069620",30.87,9.70,0,334.24,366.70,32.8,29.8,0.247,379212.0,379212.0,31708,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015017,403173.00
04/18/2016 17:30,2,1.072,ACTIVE,214.19,345.96,59.965,1461015004,"201051344000417","219011344069620",30.40,10.00,0,334.24,364.59,33.0,30.0,0.256,372355.1,372355.1,31859,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015018,403174.00
04/18/2016 17:30,2,0.938,ACTIVE,213.06,347.46,59.959,1461015004,"274151322000083","219011344069620",29.84,12.70,0,335.14,357.38,28.3,25.4,0.186,644747.1,644747.1,20693,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015019,403175.00
04/18/2016 17:30,2,0.982,ACTIVE,213.29,345.96,59.959,1461015004,"274151322000076","219011344069620",30.85,12.00,0,336.34,359.48,30.7,27.7,0.208,685907.5,685907.5,20694,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015020,403176.00
04/18/2016 17:30,2,1.047,ACTIVE,213.74,346.56,59.970,1461015004,"201051344000868","219011344069620",30.40,10.30,0,333.63,366.40,32.3,29.2,0.243,365788.4,365788.4,26943,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015021,403177.00
04/18/2016 17:30,2,0.979,ACTIVE,212.61,347.46,59.959,1461015004,"274151322000095","219011344069620",30.16,12.30,0,334.84,357.98,29.9,27.0,0.194,678931.9,678931.9,20594,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015022,403178.00
04/18/2016 17:30,2,1.045,ACTIVE,213.96,348.36,59.970,1461015004,"201051344000988","219011344069620",30.18,10.70,0,334.54,367.90,32.0,29.0,0.252,363136.9,363136.9,27231,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015023,403179.00
04/18/2016 17:30,2,1.055,ACTIVE,213.74,345.36,59.991,1461015004,"201051344001025","219011344069620",30.28,10.00,0,334.24,365.80,32.4,29.3,0.247,376794.7,376794.7,31751,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015024,403180.00
04/18/2016 17:30,2,1.021,ACTIVE,213.96,346.26,59.959,1461015004,"201051344000458","219011344069620",31.03,12.00,0,335.44,366.70,32.1,29.1,0.256,373732.6,373732.6,27155,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015024,403181.00
04/18/2016 17:30,2,1.041,ACTIVE,214.64,348.06,59.959,1461015004,"201051344000853","219011344069620",30.51,11.00,0,336.64,369.10,32.2,29.2,0.247,372216.6,372216.6,26749,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015025,403182.00
04/18/2016 17:30,2,1.008,ACTIVE,214.19,346.56,59.975,1461015004,"201051344000685","219011344069620",30.95,10.00,0,333.33,364.59,31.7,28.6,0.252,378784.1,378784.1,31577,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015026,403183.00
04/18/2016 17:30,2,1.002,ACTIVE,214.19,345.96,59.965,1461015004,"201051344000917","219011344069620",30.38,11.30,0,332.43,364.59,30.9,27.9,0.239,375917.0,375917.0,31578,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015027,403184.00
04/18/2016 17:30,2,1.000,ACTIVE,213.96,345.96,59.970,1461015004,"201051344001145","219011344069620",30.61,9.30,0,333.93,365.19,31.1,28.0,0.230,381055.0,381055.0,31439,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015028,403185.00
04/18/2016 17:30,2,1.045,ACTIVE,214.19,346.26,59.970,1461015004,"201051344000651","219011344069620",30.34,10.00,0,333.93,365.49,32.1,29.1,0.243,372993.8,372993.8,31805,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015029,403186.00
04/18/2016 17:30,2,0.900,ACTIVE,212.16,344.45,59.938,1461015004,"274151322000088","219011344069620",29.38,12.30,0,334.54,356.18,26.8,23.9,0.164,624311.0,624311.0,20375,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015030,403187.00
04/18/2016 17:30,2,0.629,ACTIVE,213.51,428.61,59.975,1461015004,"274151322000068","219011344069620",40.33,15.00,0,334.54,452.06,25.5,22.7,0.159,521634.5,521634.5,21752,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015031,403188.00
04/18/2016 17:30,2,1.029,ACTIVE,213.74,345.06,59.970,1461015004,"201051344001135","219011344069620",30.51,10.30,0,333.93,363.99,31.9,28.8,0.239,369368.8,369368.8,31759,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015032,403189.00
04/18/2016 17:30,2,1.061,ACTIVE,213.51,346.26,59.965,1461015004,"201051344000594","219011344069620",30.45,10.00,0,333.33,365.80,32.7,29.7,0.239,376942.7,376942.7,27191,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015033,403190.00
04/18/2016 17:30,2,1.027,ACTIVE,214.19,345.06,59.975,1461015004,"201051344001203","219011344069620",30.24,10.70,0,333.93,366.40,31.5,28.5,0.247,375959.0,375959.0,31759,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015034,403191.00
04/18/2016 17:30,2,0.922,ACTIVE,212.61,346.56,59.975,1461015004,"274151322000054","219011344069620",29.54,12.70,0,334.24,356.78,27.6,24.7,0.181,638032.9,638032.9,20400,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015035,403192.00
04/18/2016 17:30,2,1.033,ACTIVE,213.96,345.96,59.959,1461015004,"201051344000867","219011344069620",30.32,11.30,0,334.54,366.10,31.8,28.7,0.234,365128.9,365128.9,27196,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015035,403193.00
04/18/2016 17:30,2,1.027,ACTIVE,213.96,345.66,59.965,1461015004,"201051344001093","219011344069620",30.53,11.00,0,333.63,364.59,31.8,28.8,0.230,374846.6,374846.6,31631,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015036,403194.00
04/18/2016 17:30,2,0.982,ACTIVE,214.19,346.86,59.959,1461015004,"201051344000900","219011344069620",30.40,11.00,0,334.24,366.40,30.3,27.4,0.243,380567.2,380567.2,26583,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015037,403195.00
04/18/2016 17:30,2,1.033,ACTIVE,214.19,346.26,59.954,1461015004,"201051344000648","219011344069620",30.42,10.70,0,334.84,367.30,31.9,28.9,0.243,373040.7,373040.7,26888,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015038,403196.00
04/18/2016 17:30,2,1.039,ACTIVE,214.19,346.86,59.965,1461015004,"201051344000569","219011344069620",30.42,11.00,0,334.54,367.30,32.0,29.0,0.243,381783.8,381783.8,26516,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015039,403197.00
04/18/2016 17:30,2,1.021,ACTIVE,214.19,346.56,59.970,1461015004,"201051344000983","219011344069620",30.42,11.30,0,334.84,366.70,31.5,28.4,0.247,373376.8,373376.8,26988,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015040,403198.00
04/18/2016 17:30,2,1.023,ACTIVE,214.19,346.56,59.986,1461015004,"201051344001158","219011344069620",30.18,10.00,0,334.24,366.70,31.3,28.3,0.247,368129.1,368129.1,27247,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015041,403199.00
04/18/2016 17:30,2,1.021,ACTIVE,214.64,347.76,59.970,1461015004,"201051344000576","219011344069620",30.34,11.30,0,334.54,367.30,31.4,28.4,0.239,374953.7,374953.7,26661,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015042,403200.00
04/18/2016 17:30,2,0.893,ACTIVE,213.06,347.46,59.959,1461015004,"274151322000087","219011344069620",29.68,15.50,0,334.84,357.08,26.9,24.0,0.159,612196.6,612196.6,20475,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015043,403201.00
04/18/2016 17:45,2,1.148,ACTIVE,214.64,348.36,59.991,1461015903,"201051344000645","219011344069620",30.38,12.00,0,334.54,370.60,35.4,32.2,0.265,374537.1,374537.1,26805,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015904,403202.00
04/18/2016 17:45,2,1.027,ACTIVE,212.61,347.46,59.970,1461015903,"274151322000085","219011344069620",29.68,12.70,0,335.44,358.88,30.9,27.9,0.199,640761.2,640761.2,20413,0,0,0,L,1151911521,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015905,403203.00
04/18/2016 17:45,2,1.156,ACTIVE,214.64,350.17,59.959,1461015903,"201051344000633","219011344069620",30.49,10.70,0,334.54,371.81,35.8,32.6,0.287,365403.4,365403.4,27264,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015906,403204.00
04/18/2016 17:45,2,1.154,ACTIVE,214.41,347.76,59.949,1461015903,"201051344000469","219011344069620",30.73,10.00,0,333.63,370.00,36.0,32.8,0.283,366668.2,366668.2,27210,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015907,403205.00
04/18/2016 17:45,2,1.131,ACTIVE,213.74,347.16,59.949,1461015903,"201051344000646","219011344069620",30.79,9.70,0,333.03,367.90,35.3,32.2,0.278,370957.8,370957.8,31768,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015908,403206.00
04/18/2016 17:45,2,1.057,ACTIVE,212.38,341.75,59.981,1461015903,"274151322000052","219011344069620",30.26,12.00,0,333.93,359.48,32.4,29.4,0.217,650523.6,650523.6,20637,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015909,403207.00
04/18/2016 17:45,2,1.160,ACTIVE,214.41,347.76,59.949,1461015903,"201051344000585","219011344069620",30.61,10.30,0,333.33,368.50,36.0,32.8,0.278,376872.9,376872.9,31772,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015910,403208.00
04/18/2016 17:45,2,1.119,ACTIVE,213.96,345.96,60.002,1461015903,"201051344001230","219011344069620",30.51,9.70,0,331.83,366.40,34.6,31.5,0.265,374777.8,374777.8,31565,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015911,403209.00
04/18/2016 17:45,2,1.127,ACTIVE,214.64,347.16,59.975,1461015903,"201051344000582","219011344069620",30.67,10.70,0,333.93,368.50,35.0,31.9,0.270,368323.8,368323.8,31743,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015912,403210.00
04/18/2016 17:45,2,1.158,ACTIVE,213.51,346.26,59.986,1461015903,"201051344000955","219011344069620",30.79,10.00,0,332.13,367.00,36.1,33.0,0.278,379919.0,379919.0,31682,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015913,403211.00
04/18/2016 17:45,2,0.676,ACTIVE,212.61,434.63,59.981,1461015903,"274151322000094","219011344069620",40.67,14.70,0,333.63,456.27,27.9,25.0,0.181,521969.3,521969.3,21545,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015914,403212.00
04/18/2016 17:45,2,1.156,ACTIVE,214.19,348.96,59.996,1461015903,"201051344000579","219011344069620",31.09,10.70,0,335.44,370.30,36.5,33.3,0.283,380156.1,380156.1,7285,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015915,403213.00
04/18/2016 17:45,2,1.156,ACTIVE,213.74,346.26,60.012,1461015903,"201051344000890","219011344069620",30.95,10.30,0,332.73,367.60,36.3,33.1,0.270,377071.3,377071.3,31704,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015916,403214.00
04/18/2016 17:45,2,1.131,ACTIVE,214.19,347.76,59.986,1461015903,"201051344000438","219011344069620",31.37,9.70,0,334.24,368.80,36.0,32.8,0.278,379219.4,379219.4,31709,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015916,403215.00
04/18/2016 17:45,2,1.170,ACTIVE,214.19,346.86,59.965,1461015903,"201051344000417","219011344069620",30.53,10.00,0,332.13,367.30,36.2,33.0,0.274,372362.6,372362.6,31860,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015917,403216.00
04/18/2016 17:45,2,1.025,ACTIVE,212.61,342.95,59.965,1461015903,"274151322000083","219011344069620",30.30,12.70,0,334.84,359.78,31.4,28.4,0.217,644753.4,644753.4,20694,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015918,403217.00
04/18/2016 17:45,2,1.090,ACTIVE,213.29,345.06,59.975,1461015903,"274151322000076","219011344069620",30.81,12.00,0,336.34,361.29,34.0,30.9,0.239,685914.4,685914.4,20695,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015919,403218.00
04/18/2016 17:45,2,1.146,ACTIVE,213.96,348.06,59.970,1461015903,"201051344000868","219011344069620",30.43,10.70,0,333.63,369.10,35.4,32.2,0.274,365795.8,365795.8,26944,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015920,403219.00
04/18/2016 17:45,2,1.070,ACTIVE,212.38,347.46,59.922,1461015903,"274151322000095","219011344069620",30.63,12.30,0,334.54,360.69,33.2,30.1,0.212,678938.6,678938.6,20595,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015921,403220.00
04/18/2016 17:45,2,1.154,ACTIVE,214.19,350.17,60.002,1461015903,"201051344000988","219011344069620",30.06,11.00,0,334.54,371.51,35.1,32.0,0.283,363144.2,363144.2,27232,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015922,403221.00
04/18/2016 17:45,2,1.141,ACTIVE,213.96,346.56,59.959,1461015903,"201051344001025","219011344069620",30.75,10.00,0,333.33,368.50,35.6,32.4,0.274,376802.1,376802.1,31752,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015923,403222.00
04/18/2016 17:45,2,1.145,ACTIVE,213.96,347.16,59.965,1461015903,"201051344000458","219011344069620",30.47,12.00,0,333.93,369.40,35.4,32.2,0.287,373739.9,373739.9,27156,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015924,403223.00
04/18/2016 17:45,2,1.152,ACTIVE,214.87,349.26,59.981,1461015903,"201051344000853","219011344069620",30.30,11.30,0,335.74,373.91,35.4,32.2,0.278,372223.9,372223.9,26750,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015924,403224.00
04/18/2016 17:45,2,1.137,ACTIVE,214.19,347.16,59.996,1461015903,"201051344000685","219011344069620",30.14,10.00,0,333.93,368.20,34.7,31.6,0.283,378791.3,378791.3,31578,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015925,403225.00
04/18/2016 17:45,2,1.104,ACTIVE,214.19,347.46,59.954,1461015903,"201051344000917","219011344069620",30.71,11.30,0,333.03,367.90,34.3,31.2,0.270,375924.1,375924.1,31579,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015926,403226.00
04/18/2016 17:45,2,1.115,ACTIVE,214.19,346.86,59.933,1461015903,"201051344001145","219011344069620",30.45,9.70,0,334.24,367.90,34.4,31.3,0.270,381062.1,381062.1,31440,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015927,403227.00
04/18/2016 17:45,2,1.154,ACTIVE,214.19,347.16,59.991,1461015903,"201051344000651","219011344069620",30.26,10.30,0,334.24,368.20,35.4,32.2,0.270,373001.1,373001.1,31806,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015928,403228.00
04/18/2016 17:45,2,0.992,ACTIVE,212.16,340.25,60.023,1461015903,"274151322000088","219011344069620",29.60,12.00,0,334.54,358.28,29.8,26.8,0.177,624317.1,624317.1,20376,0,0,0,L,1151911521,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015929,403229.00
04/18/2016 17:45,2,0.688,ACTIVE,213.06,433.12,59.965,1461015903,"274151322000068","219011344069620",40.95,15.00,0,333.63,461.38,28.9,26.0,0.181,521640.3,521640.3,21753,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015930,403230.00
04/18/2016 17:45,2,1.119,ACTIVE,213.96,345.96,59.938,1461015903,"201051344001135","219011344069620",30.91,10.30,0,333.03,367.90,35.1,31.9,0.265,369376.1,369376.1,31760,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015931,403231.00
04/18/2016 17:45,2,1.156,ACTIVE,213.51,347.16,59.954,1461015903,"201051344000594","219011344069620",30.65,10.70,0,333.33,369.10,35.9,32.7,0.278,376950.2,376950.2,27192,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015932,403232.00
04/18/2016 17:45,2,1.127,ACTIVE,214.19,345.96,59.986,1461015903,"201051344001203","219011344069620",30.51,10.70,0,333.93,369.40,34.9,31.7,0.270,375966.2,375966.2,31760,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015933,403233.00
04/18/2016 17:45,2,1.012,ACTIVE,212.38,346.56,60.034,1461015903,"274151322000054","219011344069620",30.00,12.70,0,334.24,359.78,30.7,27.7,0.203,638039.1,638039.1,20401,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015934,403234.00
04/18/2016 17:45,2,1.143,ACTIVE,214.41,347.16,59.965,1461015903,"201051344000867","219011344069620",30.38,11.70,0,333.63,368.80,35.2,32.0,0.265,365136.2,365136.2,27197,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015935,403235.00
04/18/2016 17:45,2,1.137,ACTIVE,213.96,347.76,59.949,1461015903,"201051344001093","219011344069620",30.77,11.00,0,333.93,368.20,35.4,32.3,0.261,374854.0,374854.0,31632,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015936,403236.00
04/18/2016 17:45,2,1.088,ACTIVE,213.96,347.76,59.975,1461015903,"201051344000900","219011344069620",30.71,11.00,0,333.63,369.40,33.8,30.7,0.270,380574.1,380574.1,26584,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015937,403237.00
04/18/2016 17:45,2,1.158,ACTIVE,214.41,347.46,59.965,1461015903,"201051344000648","219011344069620",29.88,10.70,0,334.84,370.00,35.1,31.9,0.274,373048.0,373048.0,26889,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015938,403238.00
04/18/2016 17:45,2,1.146,ACTIVE,214.19,347.46,60.034,1461015903,"201051344000569","219011344069620",30.57,11.00,0,335.14,370.00,35.5,32.4,0.278,381791.2,381791.2,26517,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015939,403239.00
04/18/2016 17:45,2,1.135,ACTIVE,214.19,348.66,60.007,1461015903,"201051344000983","219011344069620",30.42,11.30,0,334.24,369.70,35.0,31.8,0.283,373384.1,373384.1,26989,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015940,403240.00
04/18/2016 17:45,2,1.135,ACTIVE,214.41,348.06,59.949,1461015903,"201051344001158","219011344069620",30.30,10.30,0,333.33,370.00,34.9,31.7,0.283,368136.4,368136.4,27248,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015940,403241.00
04/18/2016 17:45,2,1.123,ACTIVE,214.64,349.26,59.965,1461015903,"201051344000576","219011344069620",30.73,11.30,0,335.44,370.60,35.0,31.9,0.265,374961.0,374961.0,26662,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015941,403242.00
04/18/2016 17:45,2,1.014,ACTIVE,212.83,342.95,59.975,1461015903,"274151322000087","219011344069620",29.48,15.50,0,335.44,358.88,30.3,27.3,0.190,612202.7,612202.7,20476,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461015943,403243.00
04/18/2016 18:00,2,1.332,ACTIVE,215.54,351.67,60.007,1461016803,"201051344000645","219011344069620",30.59,12.00,0,336.34,374.81,41.3,38.0,0.318,374546.4,374546.4,26806,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016804,403244.00
04/18/2016 18:00,2,1.193,ACTIVE,213.06,350.17,59.986,1461016803,"274151322000085","219011344069620",29.56,12.70,0,335.14,360.69,35.7,32.5,0.234,640769.2,640769.2,20414,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016805,403245.00
04/18/2016 18:00,2,1.338,ACTIVE,215.32,352.57,59.986,1461016803,"201051344000633","219011344069620",30.77,11.00,0,335.44,377.22,41.7,38.4,0.340,365412.8,365412.8,27265,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016806,403246.00
04/18/2016 18:00,2,1.357,ACTIVE,215.32,352.27,60.002,1461016803,"201051344000469","219011344069620",30.43,10.30,0,333.93,374.51,41.9,38.5,0.336,366677.6,366677.6,27211,0,0,0,L,1122011218,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016807,403247.00
04/18/2016 18:00,2,1.299,ACTIVE,214.19,349.26,59.991,1461016803,"201051344000646","219011344069620",31.05,9.30,0,333.03,370.00,40.9,37.6,0.327,370967.0,370967.0,31769,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016808,403248.00
04/18/2016 18:00,2,1.227,ACTIVE,212.83,345.06,60.018,1461016803,"274151322000052","219011344069620",30.04,12.30,0,334.24,360.99,37.3,34.1,0.256,650531.9,650531.9,20638,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016809,403249.00
04/18/2016 18:00,2,1.336,ACTIVE,214.87,350.17,59.970,1461016803,"201051344000585","219011344069620",30.87,10.30,0,333.03,371.21,41.8,38.4,0.331,376882.3,376882.3,31773,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016810,403250.00
04/18/2016 18:00,2,1.289,ACTIVE,214.41,348.06,59.933,1461016803,"201051344001230","219011344069620",30.65,10.00,0,332.43,368.20,40.0,36.7,0.309,374786.9,374786.9,31566,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016811,403251.00
04/18/2016 18:00,2,1.311,ACTIVE,215.09,349.86,60.028,1461016803,"201051344000582","219011344069620",30.49,10.30,0,334.54,370.90,40.5,37.2,0.314,368333.0,368333.0,31744,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016812,403252.00
04/18/2016 18:00,2,1.312,ACTIVE,213.96,348.96,60.002,1461016803,"201051344000955","219011344069620",31.25,10.00,0,332.73,369.10,41.5,38.1,0.327,379928.4,379928.4,31683,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016813,403253.00
04/18/2016 18:00,2,0.775,ACTIVE,213.51,439.74,59.996,1461016803,"274151322000094","219011344069620",41.03,14.30,0,333.63,459.87,32.1,29.1,0.221,521976.5,521976.5,21546,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016814,403254.00
