ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 18:00,2,1.350,ACTIVE,215.09,351.67,59.986,1461016803,"201051344000579","219011344069620",30.89,11.00,0,335.74,374.81,42.2,38.8,0.331,380165.7,380165.7,7286,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016815,403255.00
04/18/2016 18:00,2,1.334,ACTIVE,214.19,348.36,60.034,1461016803,"201051344000890","219011344069620",30.85,10.30,0,333.03,370.00,41.7,38.3,0.309,377080.8,377080.8,31705,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016815,403256.00
04/18/2016 18:00,2,1.316,ACTIVE,214.64,349.56,59.996,1461016803,"201051344000438","219011344069620",31.03,10.00,0,334.54,370.90,41.5,38.1,0.323,379228.8,379228.8,31710,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016816,403257.00
04/18/2016 18:00,2,1.338,ACTIVE,214.41,349.26,59.986,1461016803,"201051344000417","219011344069620",30.59,10.00,0,333.33,369.70,41.5,38.1,0.323,372372.0,372372.0,31861,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016817,403258.00
04/18/2016 18:00,2,1.180,ACTIVE,213.29,350.77,60.012,1461016803,"274151322000083","219011344069620",30.34,12.70,0,334.54,360.69,36.2,33.1,0.243,644761.6,644761.6,20695,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016818,403259.00
04/18/2016 18:00,2,1.254,ACTIVE,213.96,350.47,60.002,1461016803,"274151322000076","219011344069620",30.87,12.00,0,335.74,362.79,39.2,35.9,0.270,685923.3,685923.3,20696,0,0,0,L,1151911521,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016819,403260.00
04/18/2016 18:00,2,1.336,ACTIVE,214.64,350.77,60.007,1461016803,"201051344000868","219011344069620",30.28,10.70,0,333.93,371.81,41.0,37.7,0.318,365805.1,365805.1,26945,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016820,403261.00
04/18/2016 18:00,2,1.244,ACTIVE,213.29,343.85,60.012,1461016803,"274151322000095","219011344069620",30.40,12.30,0,333.93,361.59,38.3,35.0,0.256,678947.3,678947.3,20596,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016821,403262.00
04/18/2016 18:00,2,1.332,ACTIVE,214.87,352.57,60.023,1461016803,"201051344000988","219011344069620",30.22,11.30,0,335.14,377.52,40.8,37.4,0.331,363153.6,363153.6,27233,0,0,0,L,1122011218,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016822,403263.00
04/18/2016 18:00,2,1.322,ACTIVE,214.41,348.96,60.028,1461016803,"201051344001025","219011344069620",30.65,10.00,0,333.03,370.30,41.1,37.7,0.314,376811.5,376811.5,31753,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016823,403264.00
04/18/2016 18:00,2,1.326,ACTIVE,214.87,350.77,60.023,1461016803,"201051344000458","219011344069620",30.43,12.30,0,335.14,373.61,40.9,37.5,0.331,373749.3,373749.3,27157,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016824,403265.00
04/18/2016 18:00,2,1.322,ACTIVE,215.54,352.27,60.060,1461016803,"201051344000853","219011344069620",30.53,11.30,0,336.04,376.31,40.9,37.6,0.323,372233.3,372233.3,26751,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016824,403266.00
04/18/2016 18:00,2,1.289,ACTIVE,214.41,349.86,60.034,1461016803,"201051344000685","219011344069620",30.73,9.70,0,333.03,370.30,40.1,36.8,0.327,378800.5,378800.5,31579,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016825,403267.00
04/18/2016 18:00,2,1.270,ACTIVE,214.87,349.86,60.023,1461016803,"201051344000917","219011344069620",30.65,11.00,0,332.43,370.00,39.5,36.2,0.309,375933.1,375933.1,31580,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016826,403268.00
04/18/2016 18:00,2,1.271,ACTIVE,214.64,349.86,60.034,1461016803,"201051344001145","219011344069620",30.69,9.70,0,334.84,370.30,39.6,36.3,0.314,381071.2,381071.2,31441,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016827,403269.00
04/18/2016 18:00,2,1.314,ACTIVE,214.64,349.56,60.028,1461016803,"201051344000651","219011344069620",30.55,10.30,0,334.54,371.21,40.7,37.4,0.318,373010.5,373010.5,31807,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016828,403270.00
04/18/2016 18:00,2,1.135,ACTIVE,212.83,350.17,60.002,1461016803,"274151322000088","219011344069620",29.78,12.30,0,334.24,359.78,34.2,31.1,0.230,624324.9,624324.9,20377,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016829,403271.00
04/18/2016 18:00,2,0.816,ACTIVE,213.74,419.00,60.018,1461016803,"274151322000068","219011344069620",39.40,15.00,0,334.54,461.08,32.7,29.6,0.208,521647.7,521647.7,21754,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016830,403272.00
04/18/2016 18:00,2,1.281,ACTIVE,214.19,348.36,60.018,1461016803,"201051344001135","219011344069620",30.87,10.00,0,333.03,369.70,40.1,36.8,0.314,369385.4,369385.4,31761,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016831,403273.00
04/18/2016 18:00,2,1.297,ACTIVE,214.19,349.56,60.018,1461016803,"201051344000594","219011344069620",31.37,10.70,0,333.33,371.81,41.1,37.8,0.314,376959.8,376959.8,27193,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016832,403274.00
04/18/2016 18:00,2,1.283,ACTIVE,214.64,348.96,60.028,1461016803,"201051344001203","219011344069620",30.73,10.70,0,334.54,371.21,40.0,36.7,0.323,375975.5,375975.5,31761,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016833,403275.00
04/18/2016 18:00,2,1.146,ACTIVE,213.29,349.86,60.018,1461016803,"274151322000054","219011344069620",30.20,12.70,0,334.54,360.69,35.1,31.9,0.234,638047.2,638047.2,20402,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016834,403276.00
04/18/2016 18:00,2,1.309,ACTIVE,215.09,349.86,60.018,1461016803,"201051344000867","219011344069620",30.43,12.00,0,334.24,371.51,40.4,37.1,0.318,365145.5,365145.5,27198,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016835,403277.00
04/18/2016 18:00,2,1.293,ACTIVE,214.64,349.86,60.023,1461016803,"201051344001093","219011344069620",30.71,10.70,0,333.03,370.00,40.3,36.9,0.309,374863.3,374863.3,31633,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016836,403278.00
04/18/2016 18:00,2,1.262,ACTIVE,214.87,351.37,60.007,1461016803,"201051344000900","219011344069620",30.51,11.30,0,334.84,373.91,39.1,35.8,0.314,380583.2,380583.2,26585,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016837,403279.00
04/18/2016 18:00,2,1.287,ACTIVE,215.09,350.17,60.002,1461016803,"201051344000648","219011344069620",30.85,10.70,0,335.44,373.91,40.2,36.9,0.314,373057.4,373057.4,26890,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016838,403280.00
04/18/2016 18:00,2,1.326,ACTIVE,214.87,350.77,60.012,1461016803,"201051344000569","219011344069620",30.14,11.30,0,334.54,374.21,40.5,37.2,0.327,381800.6,381800.6,26518,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016839,403281.00
04/18/2016 18:00,2,1.295,ACTIVE,215.09,351.67,60.012,1461016803,"201051344000983","219011344069620",30.49,11.70,0,334.54,372.41,40.0,36.7,0.331,373393.4,373393.4,26990,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016839,403282.00
04/18/2016 18:00,2,1.299,ACTIVE,215.09,351.37,60.023,1461016803,"201051344001158","219011344069620",30.36,10.70,0,335.44,375.41,40.0,36.6,0.323,368145.7,368145.7,27249,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016840,403283.00
04/18/2016 18:00,2,1.281,ACTIVE,215.32,351.37,60.034,1461016803,"201051344000576","219011344069620",30.79,11.30,0,336.04,376.62,40.0,36.7,0.309,374970.3,374970.3,26663,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016841,403284.00
04/18/2016 18:00,2,1.135,ACTIVE,213.74,351.37,60.012,1461016803,"274151322000087","219011344069620",29.82,15.50,0,333.93,360.38,34.4,31.2,0.221,612210.7,612210.7,20477,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461016842,403285.00
04/18/2016 18:15,2,0.957,ACTIVE,214.87,347.76,59.986,1461017703,"201051344000645","219011344069620",30.51,12.30,0,336.64,377.82,29.6,26.7,0.217,374555.4,374555.4,26807,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017704,403286.00
04/18/2016 18:15,2,0.848,ACTIVE,213.29,343.55,59.991,1461017703,"274151322000085","219011344069620",29.38,12.30,0,336.04,361.29,25.2,22.4,0.159,640776.8,640776.8,20415,0,0,0,L,1151911521,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017705,403287.00
04/18/2016 18:15,2,0.984,ACTIVE,214.64,348.66,59.981,1461017703,"201051344000633","219011344069620",30.22,11.00,0,336.34,378.42,30.2,27.2,0.225,365421.9,365421.9,27266,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017706,403288.00
04/18/2016 18:15,2,0.988,ACTIVE,214.41,347.16,59.996,1461017703,"201051344000469","219011344069620",30.42,10.30,0,335.74,377.22,30.5,27.5,0.234,366686.8,366686.8,27212,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017707,403289.00
04/18/2016 18:15,2,0.949,ACTIVE,213.96,346.56,59.944,1461017703,"201051344000646","219011344069620",30.99,9.70,0,333.93,370.90,29.8,26.9,0.230,370975.9,370975.9,31770,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017708,403290.00
04/18/2016 18:15,2,0.889,ACTIVE,212.61,345.96,59.981,1461017703,"274151322000052","219011344069620",29.94,12.00,0,334.84,361.89,26.9,24.1,0.181,650540.0,650540.0,20639,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017709,403291.00
04/18/2016 18:15,2,0.992,ACTIVE,214.41,346.26,59.986,1461017703,"201051344000585","219011344069620",30.34,10.30,0,333.63,372.41,30.5,27.5,0.230,376891.5,376891.5,31774,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017710,403292.00
04/18/2016 18:15,2,0.938,ACTIVE,214.19,345.36,59.991,1461017703,"201051344001230","219011344069620",30.47,9.70,0,333.33,369.40,29.0,26.0,0.208,374795.6,374795.6,31567,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017710,403293.00
04/18/2016 18:15,2,0.961,ACTIVE,214.64,346.26,59.991,1461017703,"201051344000582","219011344069620",30.47,10.30,0,333.93,371.51,29.7,26.7,0.212,368341.9,368341.9,31745,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017711,403294.00
04/18/2016 18:15,2,0.977,ACTIVE,213.74,345.66,59.944,1461017703,"201051344000955","219011344069620",31.01,10.00,0,333.93,369.70,30.7,27.7,0.234,379937.5,379937.5,31684,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017712,403295.00
04/18/2016 18:15,2,0.572,ACTIVE,213.06,422.00,59.970,1461017703,"274151322000094","219011344069620",39.76,13.70,0,335.74,457.17,23.1,20.4,0.150,521983.4,521983.4,21547,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017713,403296.00
04/18/2016 18:15,2,0.998,ACTIVE,214.41,346.86,59.986,1461017703,"201051344000579","219011344069620",30.93,11.00,0,336.94,377.52,31.3,28.3,0.234,380175.0,380175.0,7287,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017714,403297.00
04/18/2016 18:15,2,0.996,ACTIVE,213.96,345.36,59.970,1461017703,"201051344000890","219011344069620",30.71,10.00,0,333.63,370.90,31.0,28.0,0.221,377090.0,377090.0,31706,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017715,403298.00
04/18/2016 18:15,2,0.992,ACTIVE,214.41,346.56,59.981,1461017703,"201051344000438","219011344069620",30.47,9.70,0,335.14,372.71,30.7,27.7,0.230,379238.0,379238.0,31711,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017716,403299.00
04/18/2016 18:15,2,1.000,ACTIVE,214.41,346.86,59.991,1461017703,"201051344000417","219011344069620",30.61,10.00,0,333.93,370.60,31.1,28.1,0.230,372381.2,372381.2,31862,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017717,403300.00
04/18/2016 18:15,2,0.867,ACTIVE,212.83,342.05,59.981,1461017703,"274151322000083","219011344069620",29.90,12.30,0,335.74,361.89,26.2,23.4,0.172,644769.5,644769.5,20696,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017718,403301.00
04/18/2016 18:15,2,0.916,ACTIVE,213.51,343.85,59.959,1461017703,"274151322000076","219011344069620",30.73,12.00,0,336.64,364.89,28.5,25.6,0.199,685931.9,685931.9,20697,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017719,403302.00
04/18/2016 18:15,2,0.982,ACTIVE,214.19,346.86,59.949,1461017703,"201051344000868","219011344069620",30.43,10.70,0,335.74,375.11,30.4,27.4,0.230,365814.2,365814.2,26946,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017720,403303.00
04/18/2016 18:15,2,0.893,ACTIVE,212.83,345.36,59.975,1461017703,"274151322000095","219011344069620",30.59,12.00,0,335.14,363.09,27.7,24.8,0.181,678955.7,678955.7,20597,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017721,403304.00
04/18/2016 18:15,2,0.984,ACTIVE,214.19,348.66,59.986,1461017703,"201051344000988","219011344069620",30.12,11.30,0,336.34,378.42,30.1,27.1,0.234,363162.6,363162.6,27234,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017722,403305.00
04/18/2016 18:15,2,0.979,ACTIVE,213.96,345.06,59.954,1461017703,"201051344001025","219011344069620",30.75,10.00,0,334.24,371.81,30.5,27.5,0.225,376820.6,376820.6,31754,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017723,403306.00
04/18/2016 18:15,2,0.990,ACTIVE,214.19,346.86,60.007,1461017703,"201051344000458","219011344069620",30.34,12.30,0,336.94,376.62,30.4,27.4,0.239,373758.3,373758.3,27158,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017724,403307.00
04/18/2016 18:15,2,0.986,ACTIVE,215.09,348.36,59.970,1461017703,"201051344000853","219011344069620",30.40,11.70,0,338.44,377.22,30.4,27.4,0.234,372242.4,372242.4,26752,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017725,403308.00
04/18/2016 18:15,2,0.961,ACTIVE,214.41,346.56,59.933,1461017703,"201051344000685","219011344069620",30.69,9.70,0,334.54,371.21,29.9,27.0,0.234,378809.4,378809.4,31580,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017726,403309.00
04/18/2016 18:15,2,0.938,ACTIVE,214.41,346.86,59.975,1461017703,"201051344000917","219011344069620",30.87,11.00,0,332.73,371.21,29.4,26.4,0.225,375941.9,375941.9,31581,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017727,403310.00
04/18/2016 18:15,2,0.947,ACTIVE,214.41,346.26,59.959,1461017703,"201051344001145","219011344069620",30.63,9.30,0,334.84,371.51,29.4,26.5,0.221,381079.9,381079.9,31442,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017728,403311.00
04/18/2016 18:15,2,0.980,ACTIVE,214.41,346.56,59.975,1461017703,"201051344000651","219011344069620",30.69,10.00,0,334.84,371.81,30.6,27.6,0.225,373019.6,373019.6,31808,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017728,403312.00
04/18/2016 18:15,2,0.846,ACTIVE,212.38,342.05,59.954,1461017703,"274151322000088","219011344069620",29.26,12.00,0,335.44,360.99,25.1,22.3,0.164,624332.3,624332.3,20378,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017729,403313.00
04/18/2016 18:15,2,0.598,ACTIVE,213.51,425.31,59.965,1461017703,"274151322000068","219011344069620",40.22,14.30,0,334.84,459.87,24.3,21.5,0.146,521654.9,521654.9,21755,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017730,403314.00
04/18/2016 18:15,2,0.982,ACTIVE,214.19,345.36,59.954,1461017703,"201051344001135","219011344069620",30.32,10.00,0,333.93,370.60,30.2,27.2,0.230,369394.3,369394.3,31762,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017731,403315.00
04/18/2016 18:15,2,1.000,ACTIVE,213.74,346.56,59.954,1461017703,"201051344000594","219011344069620",30.65,10.70,0,334.24,373.31,31.1,28.1,0.230,376969.0,376969.0,27194,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017732,403316.00
04/18/2016 18:15,2,0.951,ACTIVE,214.64,345.66,60.012,1461017703,"201051344001203","219011344069620",31.01,10.70,0,335.44,372.41,29.9,27.0,0.225,375984.3,375984.3,31762,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017733,403317.00
04/18/2016 18:15,2,0.869,ACTIVE,212.61,347.16,59.975,1461017703,"274151322000054","219011344069620",29.56,12.30,0,335.44,361.89,26.0,23.2,0.164,638054.9,638054.9,20403,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017734,403318.00
04/18/2016 18:15,2,0.988,ACTIVE,214.41,346.26,59.981,1461017703,"201051344000867","219011344069620",30.28,12.00,0,335.74,373.91,30.3,27.4,0.230,365154.5,365154.5,27199,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017735,403319.00
04/18/2016 18:15,2,0.986,ACTIVE,214.41,346.86,59.959,1461017703,"201051344001093","219011344069620",30.59,10.70,0,334.54,370.30,30.6,27.6,0.217,374872.3,374872.3,31634,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017736,403320.00
04/18/2016 18:15,2,0.949,ACTIVE,214.19,347.16,59.922,1461017703,"201051344000900","219011344069620",30.20,11.30,0,335.44,376.92,29.1,26.1,0.230,380591.9,380591.9,26586,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017737,403321.00
04/18/2016 18:15,2,0.990,ACTIVE,214.41,346.56,59.965,1461017703,"201051344000648","219011344069620",30.47,11.00,0,336.34,377.22,30.6,27.6,0.230,373066.4,373066.4,26891,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017737,403322.00
04/18/2016 18:15,2,0.986,ACTIVE,214.41,347.46,59.954,1461017703,"201051344000569","219011344069620",30.65,11.70,0,336.64,376.62,30.7,27.7,0.230,381809.7,381809.7,26519,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017738,403323.00
04/18/2016 18:15,2,0.971,ACTIVE,214.41,347.16,59.970,1461017703,"201051344000983","219011344069620",30.71,11.70,0,336.34,375.71,30.2,27.3,0.234,373402.3,373402.3,26991,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017739,403324.00
04/18/2016 18:15,2,0.986,ACTIVE,214.41,346.86,59.965,1461017703,"201051344001158","219011344069620",30.04,10.30,0,336.04,376.62,30.0,27.0,0.234,368154.5,368154.5,27250,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017740,403325.00
04/18/2016 18:15,2,0.980,ACTIVE,214.64,348.36,59.954,1461017703,"201051344000576","219011344069620",30.42,11.70,0,336.34,377.52,30.2,27.2,0.221,374979.2,374979.2,26664,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017741,403326.00
04/18/2016 18:15,2,0.867,ACTIVE,212.83,342.35,59.965,1461017703,"274151322000087","219011344069620",29.18,15.00,0,334.84,361.29,25.6,22.8,0.164,612218.2,612218.2,20478,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461017742,403327.00
04/18/2016 18:30,2,0.838,ACTIVE,214.87,346.26,60.012,1461018604,"201051344000645","219011344069620",30.36,11.70,0,336.04,361.59,25.8,23.0,0.186,374561.8,374561.8,26808,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018605,403328.00
04/18/2016 18:30,2,0.729,ACTIVE,213.29,344.15,59.959,1461018604,"274151322000085","219011344069620",29.62,11.70,0,333.93,353.47,21.9,19.2,0.137,640782.2,640782.2,20416,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018606,403329.00
04/18/2016 18:30,2,0.850,ACTIVE,214.87,348.36,59.970,1461018604,"201051344000633","219011344069620",30.49,10.30,0,335.74,362.79,26.3,23.5,0.199,365428.4,365428.4,27267,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018606,403330.00
04/18/2016 18:30,2,0.855,ACTIVE,214.64,345.96,59.970,1461018604,"201051344000469","219011344069620",30.67,9.70,0,335.14,361.29,26.6,23.8,0.203,366693.4,366693.4,27213,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018607,403331.00
04/18/2016 18:30,2,0.840,ACTIVE,213.96,345.06,59.965,1461018604,"201051344000646","219011344069620",30.75,8.50,0,333.63,360.08,26.2,23.3,0.190,370982.4,370982.4,31771,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018608,403332.00
04/18/2016 18:30,2,0.777,ACTIVE,213.06,346.26,59.965,1461018604,"274151322000052","219011344069620",29.66,11.30,0,334.54,354.07,23.4,20.6,0.150,650545.8,650545.8,20640,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018609,403333.00
04/18/2016 18:30,2,0.865,ACTIVE,214.41,345.66,59.970,1461018604,"201051344000585","219011344069620",30.47,9.30,0,333.33,360.38,26.8,23.9,0.199,376898.1,376898.1,31775,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018610,403334.00
04/18/2016 18:30,2,0.816,ACTIVE,213.96,343.85,59.970,1461018604,"201051344001230","219011344069620",30.49,9.30,0,332.43,358.28,25.2,22.4,0.186,374801.8,374801.8,31568,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018611,403335.00
04/18/2016 18:30,2,0.830,ACTIVE,214.87,345.06,59.970,1461018604,"201051344000582","219011344069620",30.91,9.70,0,335.14,360.38,26.1,23.2,0.177,368348.3,368348.3,31746,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018612,403336.00
04/18/2016 18:30,2,0.861,ACTIVE,213.74,343.85,59.965,1461018604,"201051344000955","219011344069620",31.05,9.30,0,333.33,359.18,27.1,24.2,0.194,379944.2,379944.2,31685,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018613,403337.00
04/18/2016 18:30,2,0.490,ACTIVE,213.06,428.91,59.959,1461018604,"274151322000094","219011344069620",40.41,13.30,0,337.24,442.14,20.1,17.4,0.124,521988.3,521988.3,21548,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018614,403338.00
04/18/2016 18:30,2,0.877,ACTIVE,214.41,346.26,59.986,1461018604,"201051344000579","219011344069620",31.03,10.30,0,336.04,362.19,27.6,24.7,0.199,380181.8,380181.8,7288,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018615,403339.00
04/18/2016 18:30,2,0.871,ACTIVE,213.96,344.15,59.965,1461018604,"201051344000890","219011344069620",30.99,9.70,0,333.63,360.08,27.4,24.6,0.190,377096.7,377096.7,31707,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018616,403340.00
04/18/2016 18:30,2,0.861,ACTIVE,214.41,345.36,59.954,1461018604,"201051344000438","219011344069620",31.15,9.00,0,334.54,361.59,27.2,24.4,0.199,379244.6,379244.6,31712,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018616,403341.00
04/18/2016 18:30,2,0.887,ACTIVE,214.41,345.36,59.944,1461018604,"201051344000417","219011344069620",30.65,9.30,0,334.54,359.48,27.6,24.7,0.199,372387.9,372387.9,31863,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018617,403342.00
04/18/2016 18:30,2,0.760,ACTIVE,213.06,341.75,59.970,1461018604,"274151322000083","219011344069620",29.86,12.00,0,333.03,354.07,23.0,20.3,0.150,644775.1,644775.1,20697,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018618,403343.00
04/18/2016 18:30,2,0.809,ACTIVE,213.51,346.86,59.970,1461018604,"274151322000076","219011344069620",30.40,11.30,0,336.94,355.28,24.9,22.1,0.164,685938.0,685938.0,20698,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018619,403344.00
04/18/2016 18:30,2,0.875,ACTIVE,214.41,345.66,59.975,1461018604,"201051344000868","219011344069620",30.18,10.30,0,334.54,361.29,26.8,23.9,0.194,365820.7,365820.7,26947,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018620,403345.00
04/18/2016 18:30,2,0.803,ACTIVE,213.06,346.26,59.970,1461018604,"274151322000095","219011344069620",29.90,11.00,0,335.44,354.07,24.4,21.6,0.155,678961.6,678961.6,20598,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018621,403346.00
04/18/2016 18:30,2,0.861,ACTIVE,214.19,347.76,59.975,1461018604,"201051344000988","219011344069620",30.36,10.70,0,335.14,362.79,26.5,23.7,0.199,363169.0,363169.0,27235,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018622,403347.00
04/18/2016 18:30,2,0.865,ACTIVE,213.96,344.45,59.975,1461018604,"201051344001025","219011344069620",30.77,9.30,0,334.24,359.78,27.0,24.2,0.199,376827.1,376827.1,31755,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018623,403348.00
04/18/2016 18:30,2,0.871,ACTIVE,214.41,345.66,59.996,1461018604,"201051344000458","219011344069620",30.57,11.70,0,335.14,360.38,27.0,24.1,0.208,373764.9,373764.9,27159,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018624,403349.00
04/18/2016 18:30,2,0.875,ACTIVE,214.87,347.46,59.965,1461018604,"201051344000853","219011344069620",30.36,10.70,0,337.24,362.79,26.9,24.1,0.199,372248.9,372248.9,26753,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018625,403350.00
04/18/2016 18:30,2,0.848,ACTIVE,214.41,345.36,60.007,1461018604,"201051344000685","219011344069620",30.93,9.00,0,334.24,361.29,26.6,23.8,0.208,378815.7,378815.7,31581,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018626,403351.00
04/18/2016 18:30,2,0.836,ACTIVE,214.41,345.66,59.986,1461018604,"201051344000917","219011344069620",30.71,10.30,0,332.43,360.69,26.1,23.2,0.194,375948.2,375948.2,31582,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018627,403352.00
04/18/2016 18:30,2,0.840,ACTIVE,214.41,345.06,59.981,1461018604,"201051344001145","219011344069620",30.83,9.00,0,334.54,360.38,26.2,23.4,0.194,381086.2,381086.2,31443,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018628,403353.00
04/18/2016 18:30,2,0.889,ACTIVE,214.41,345.36,59.986,1461018604,"201051344000651","219011344069620",30.32,9.30,0,335.44,360.38,27.3,24.4,0.199,373026.1,373026.1,31809,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018629,403354.00
04/18/2016 18:30,2,0.742,ACTIVE,212.83,341.75,59.986,1461018604,"274151322000088","219011344069620",29.48,11.30,0,332.73,352.87,22.1,19.5,0.141,624337.6,624337.6,20379,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018629,403355.00
04/18/2016 18:30,2,0.535,ACTIVE,214.19,425.91,59.981,1461018604,"274151322000068","219011344069620",40.00,13.70,0,337.84,446.05,21.7,19.0,0.124,521660.0,521660.0,21756,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018630,403356.00
04/18/2016 18:30,2,0.855,ACTIVE,213.96,344.15,59.986,1461018604,"201051344001135","219011344069620",31.17,9.30,0,333.93,360.08,27.0,24.2,0.199,369400.7,369400.7,31763,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018631,403357.00
04/18/2016 18:30,2,0.885,ACTIVE,213.96,345.36,59.949,1461018604,"201051344000594","219011344069620",31.17,10.30,0,333.33,360.69,28.0,25.1,0.199,376975.6,376975.6,27195,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018632,403358.00
04/18/2016 18:30,2,0.857,ACTIVE,214.41,344.45,59.996,1461018604,"201051344001203","219011344069620",30.95,10.00,0,334.54,360.69,26.9,24.0,0.203,375990.7,375990.7,31763,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018633,403359.00
04/18/2016 18:30,2,0.779,ACTIVE,213.06,345.36,59.986,1461018604,"274151322000054","219011344069620",29.32,11.70,0,332.73,353.77,23.2,20.5,0.155,638060.4,638060.4,20404,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018634,403360.00
04/18/2016 18:30,2,0.885,ACTIVE,214.41,345.66,59.986,1461018604,"201051344000867","219011344069620",30.47,11.30,0,334.54,361.59,27.3,24.5,0.199,365161.0,365161.0,27200,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018635,403361.00
04/18/2016 18:30,2,0.889,ACTIVE,214.19,345.36,59.996,1461018604,"201051344001093","219011344069620",30.63,10.30,0,334.54,359.48,27.6,24.7,0.190,374878.8,374878.8,31635,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018636,403362.00
04/18/2016 18:30,2,0.846,ACTIVE,214.19,346.86,60.018,1461018604,"201051344000900","219011344069620",30.26,10.70,0,334.84,361.59,26.0,23.1,0.199,380598.0,380598.0,26587,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018637,403363.00
04/18/2016 18:30,2,0.900,ACTIVE,214.41,345.96,59.986,1461018604,"201051344000648","219011344069620",30.38,10.30,0,335.14,361.29,27.7,24.8,0.199,373072.9,373072.9,26892,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018638,403364.00
04/18/2016 18:30,2,0.908,ACTIVE,214.41,346.86,59.981,1461018604,"201051344000569","219011344069620",30.28,11.00,0,335.74,360.99,27.9,25.0,0.208,381816.3,381816.3,26520,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018639,403365.00
04/18/2016 18:30,2,0.885,ACTIVE,214.41,346.56,59.954,1461018604,"201051344000983","219011344069620",30.49,11.00,0,335.14,361.59,27.4,24.5,0.212,373408.8,373408.8,26992,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018640,403366.00
04/18/2016 18:30,2,0.891,ACTIVE,214.64,346.56,60.039,1461018604,"201051344001158","219011344069620",30.22,10.00,0,335.14,361.89,27.2,24.4,0.208,368160.9,368160.9,27251,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018641,403367.00
04/18/2016 18:30,2,0.895,ACTIVE,214.87,347.46,59.991,1461018604,"201051344000576","219011344069620",30.43,11.00,0,335.44,361.89,27.6,24.7,0.199,374985.7,374985.7,26665,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018641,403368.00
04/18/2016 18:30,2,0.789,ACTIVE,213.29,343.55,59.996,1461018604,"274151322000087","219011344069620",28.96,14.30,0,332.43,354.07,23.1,20.4,0.141,612223.5,612223.5,20479,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461018642,403369.00
04/18/2016 18:45,2,0.912,ACTIVE,214.41,346.26,59.975,1461019504,"201051344000645","219011344069620",30.16,11.00,0,336.64,359.78,27.9,25.0,0.203,374567.8,374567.8,26809,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019505,403370.00
04/18/2016 18:45,2,0.787,ACTIVE,212.83,342.95,59.965,1461019504,"274151322000085","219011344069620",29.74,11.30,0,332.73,352.27,23.7,21.0,0.150,640787.2,640787.2,20417,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019506,403371.00
04/18/2016 18:45,2,0.914,ACTIVE,214.64,347.16,59.959,1461019504,"201051344000633","219011344069620",30.55,9.70,0,335.44,360.38,28.3,25.4,0.212,365434.5,365434.5,27268,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019507,403372.00
04/18/2016 18:45,2,0.918,ACTIVE,214.19,345.66,59.959,1461019504,"201051344000469","219011344069620",30.77,9.00,0,333.63,359.48,28.6,25.7,0.221,366699.5,366699.5,27214,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019508,403373.00
04/18/2016 18:45,2,0.895,ACTIVE,213.51,344.76,59.959,1461019504,"201051344000646","219011344069620",31.01,8.00,0,333.33,357.98,28.1,25.2,0.208,370988.4,370988.4,31772,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019509,403374.00
04/18/2016 18:45,2,0.830,ACTIVE,212.38,341.75,59.954,1461019504,"274151322000052","219011344069620",29.92,10.70,0,331.53,352.27,25.1,22.3,0.159,650551.1,650551.1,20641,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019510,403375.00
04/18/2016 18:45,2,0.928,ACTIVE,213.96,345.66,59.965,1461019504,"201051344000585","219011344069620",30.42,8.50,0,334.24,358.28,28.6,25.7,0.212,376904.2,376904.2,31776,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019511,403376.00
04/18/2016 18:45,2,0.877,ACTIVE,213.51,344.15,59.970,1461019504,"201051344001230","219011344069620",30.55,9.00,0,332.43,356.18,27.2,24.3,0.203,374807.5,374807.5,31569,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019512,403377.00
04/18/2016 18:45,2,0.883,ACTIVE,214.41,345.96,59.965,1461019504,"201051344000582","219011344069620",31.03,9.30,0,334.24,358.58,27.8,24.9,0.203,368354.2,368354.2,31747,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019513,403378.00
04/18/2016 18:45,2,0.920,ACTIVE,213.51,345.06,59.965,1461019504,"201051344000955","219011344069620",31.05,8.50,0,333.03,357.08,29.0,26.0,0.212,379950.3,379950.3,31686,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019513,403379.00
04/18/2016 18:45,2,0.537,ACTIVE,212.61,422.60,59.949,1461019504,"274151322000094","219011344069620",39.96,12.70,0,336.04,438.83,21.7,19.0,0.137,521992.7,521992.7,21549,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019514,403380.00
04/18/2016 18:45,2,0.941,ACTIVE,214.19,345.96,59.959,1461019504,"201051344000579","219011344069620",30.89,9.70,0,335.74,360.08,29.5,26.5,0.217,380188.0,380188.0,7289,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019515,403381.00
04/18/2016 18:45,2,0.926,ACTIVE,213.51,344.45,59.959,1461019504,"201051344000890","219011344069620",31.17,9.30,0,333.33,357.68,29.2,26.3,0.203,377102.9,377102.9,31708,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019516,403382.00
04/18/2016 18:45,2,0.928,ACTIVE,213.74,345.06,59.954,1461019504,"201051344000438","219011344069620",30.83,8.00,0,333.93,358.58,29.0,26.1,0.212,379250.7,379250.7,31713,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019517,403383.00
04/18/2016 18:45,2,0.939,ACTIVE,213.74,345.36,59.928,1461019504,"201051344000417","219011344069620",30.87,8.50,0,333.33,357.68,29.4,26.5,0.212,372394.1,372394.1,31864,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019518,403384.00
04/18/2016 18:45,2,0.814,ACTIVE,213.06,343.25,59.949,1461019504,"274151322000083","219011344069620",29.92,11.30,0,333.03,352.57,24.7,21.9,0.159,644780.1,644780.1,20698,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019519,403385.00
04/18/2016 18:45,2,0.850,ACTIVE,213.51,345.06,59.928,1461019504,"274151322000076","219011344069620",30.99,10.70,0,333.93,353.47,26.7,23.9,0.181,685943.5,685943.5,20699,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019520,403386.00
04/18/2016 18:45,2,0.926,ACTIVE,213.74,345.36,59.954,1461019504,"201051344000868","219011344069620",30.49,9.30,0,334.54,359.18,28.6,25.7,0.212,365826.7,365826.7,26948,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019521,403387.00
04/18/2016 18:45,2,0.850,ACTIVE,212.83,344.15,59.975,1461019504,"274151322000095","219011344069620",30.43,10.70,0,331.83,352.57,26.2,23.4,0.172,678967.0,678967.0,20599,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019522,403388.00
04/18/2016 18:45,2,0.922,ACTIVE,214.19,346.86,59.954,1461019504,"201051344000988","219011344069620",30.49,10.00,0,333.63,360.08,28.5,25.6,0.225,363175.0,363175.0,27236,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019523,403389.00
04/18/2016 18:45,2,0.930,ACTIVE,213.51,344.15,59.965,1461019504,"201051344001025","219011344069620",30.67,8.50,0,333.03,358.28,28.9,26.0,0.208,376833.2,376833.2,31756,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019524,403390.00
04/18/2016 18:45,2,0.924,ACTIVE,213.74,345.36,59.944,1461019504,"201051344000458","219011344069620",30.83,11.00,0,335.14,358.88,28.9,26.0,0.225,373770.9,373770.9,27160,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019525,403391.00
04/18/2016 18:45,2,0.926,ACTIVE,214.64,347.16,59.954,1461019504,"201051344000853","219011344069620",30.67,10.00,0,336.64,360.69,28.8,25.9,0.217,372254.9,372254.9,26754,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019526,403392.00
04/18/2016 18:45,2,0.898,ACTIVE,213.96,346.26,59.965,1461019504,"201051344000685","219011344069620",31.13,8.00,0,334.24,358.58,28.3,25.4,0.221,378821.6,378821.6,31582,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019527,403393.00
04/18/2016 18:45,2,0.887,ACTIVE,213.96,345.66,59.922,1461019504,"201051344000917","219011344069620",30.91,10.00,0,330.93,357.98,27.8,24.9,0.203,375953.9,375953.9,31583,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019527,403394.00
04/18/2016 18:45,2,0.881,ACTIVE,213.96,345.96,59.928,1461019504,"201051344001145","219011344069620",31.27,8.00,0,334.54,358.28,27.9,25.0,0.208,381092.0,381092.0,31444,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019528,403395.00
04/18/2016 18:45,2,0.932,ACTIVE,213.74,345.36,59.954,1461019504,"201051344000651","219011344069620",30.73,8.50,0,334.84,358.28,29.0,26.1,0.212,373032.1,373032.1,31810,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019529,403396.00
04/18/2016 18:45,2,0.795,ACTIVE,212.38,344.76,59.938,1461019504,"274151322000088","219011344069620",29.52,10.70,0,331.23,351.67,23.8,21.0,0.146,624342.4,624342.4,20380,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019530,403397.00
04/18/2016 18:45,2,0.572,ACTIVE,213.74,419.30,59.949,1461019504,"274151322000068","219011344069620",39.58,13.30,0,336.64,441.84,22.9,20.2,0.137,521664.6,521664.6,21757,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019531,403398.00
