ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 18:45,2,0.916,ACTIVE,213.51,344.45,59.954,1461019504,"201051344001135","219011344069620",30.95,8.50,0,333.93,357.38,28.8,25.8,0.212,369406.7,369406.7,31764,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019532,403399.00
04/18/2016 18:45,2,0.938,ACTIVE,213.51,345.66,59.975,1461019504,"201051344000594","219011344069620",31.09,9.70,0,333.03,358.88,29.5,26.6,0.221,376981.8,376981.8,27196,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019533,403400.00
04/18/2016 18:45,2,0.916,ACTIVE,213.74,344.76,59.965,1461019504,"201051344001203","219011344069620",30.61,9.30,0,334.54,358.88,28.4,25.5,0.225,375996.6,375996.6,31764,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019534,403401.00
04/18/2016 18:45,2,0.818,ACTIVE,213.06,342.65,59.944,1461019504,"274151322000054","219011344069620",29.72,11.30,0,331.83,352.27,24.7,21.9,0.155,638065.4,638065.4,20405,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019535,403402.00
04/18/2016 18:45,2,0.920,ACTIVE,214.19,345.06,59.981,1461019504,"201051344000867","219011344069620",30.97,10.70,0,335.14,358.28,28.9,26.0,0.212,365167.0,365167.0,27201,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019536,403403.00
04/18/2016 18:45,2,0.934,ACTIVE,213.51,345.06,59.954,1461019504,"201051344001093","219011344069620",30.85,9.70,0,334.54,357.38,29.2,26.2,0.203,374884.9,374884.9,31636,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019537,403404.00
04/18/2016 18:45,2,0.877,ACTIVE,213.74,345.66,59.959,1461019504,"201051344000900","219011344069620",30.91,10.00,0,335.14,358.58,27.5,24.6,0.217,380603.7,380603.7,26588,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019538,403405.00
04/18/2016 18:45,2,0.939,ACTIVE,214.19,346.26,59.965,1461019504,"201051344000648","219011344069620",30.63,9.70,0,335.14,359.48,29.2,26.2,0.217,373079.0,373079.0,26893,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019539,403406.00
04/18/2016 18:45,2,0.951,ACTIVE,214.19,346.26,59.922,1461019504,"201051344000569","219011344069620",30.53,10.00,0,335.14,359.48,29.4,26.5,0.225,381822.4,381822.4,26521,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019540,403407.00
04/18/2016 18:45,2,0.918,ACTIVE,214.19,345.96,59.965,1461019504,"201051344000983","219011344069620",30.93,10.30,0,335.44,359.18,28.8,25.9,0.225,373414.7,373414.7,26993,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019541,403408.00
04/18/2016 18:45,2,0.912,ACTIVE,214.41,346.26,59.933,1461019504,"201051344001158","219011344069620",30.83,9.00,0,334.84,359.18,28.5,25.6,0.221,368166.8,368166.8,27252,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019541,403409.00
04/18/2016 18:45,2,0.938,ACTIVE,214.64,346.56,59.965,1461019504,"201051344000576","219011344069620",30.45,10.30,0,336.04,359.48,28.9,26.0,0.208,374991.6,374991.6,26666,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019542,403410.00
04/18/2016 18:45,2,0.805,ACTIVE,213.06,342.05,59.928,1461019504,"274151322000087","219011344069620",29.86,13.70,0,332.13,352.57,24.4,21.6,0.155,612228.5,612228.5,20480,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461019543,403411.00
04/18/2016 19:00,2,0.902,ACTIVE,214.87,346.56,60.007,1461020403,"201051344000645","219011344069620",30.34,10.70,0,335.14,359.48,27.8,24.9,0.199,374574.2,374574.2,26810,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020404,403412.00
04/18/2016 19:00,2,0.770,ACTIVE,213.06,346.86,60.002,1461020403,"274151322000085","219011344069620",29.86,11.00,0,332.13,352.27,23.3,20.5,0.141,640792.6,640792.6,20418,0,0,0,L,1151911521,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020405,403413.00
04/18/2016 19:00,2,0.906,ACTIVE,214.87,348.36,59.991,1461020403,"201051344000633","219011344069620",30.53,9.30,0,333.33,360.69,28.1,25.1,0.212,365441.0,365441.0,27269,0,0,0,L,1122011218,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020406,403414.00
04/18/2016 19:00,2,0.904,ACTIVE,214.64,346.56,60.012,1461020403,"201051344000469","219011344069620",30.93,8.50,0,333.63,359.18,28.4,25.5,0.208,366706.1,366706.1,27215,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020407,403415.00
04/18/2016 19:00,2,0.881,ACTIVE,214.19,345.06,59.981,1461020403,"201051344000646","219011344069620",30.97,7.70,0,333.03,358.88,27.6,24.8,0.208,370994.8,370994.8,31773,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020408,403416.00
04/18/2016 19:00,2,0.814,ACTIVE,212.83,344.15,59.996,1461020403,"274151322000052","219011344069620",29.82,10.30,0,332.73,352.87,24.6,21.9,0.164,650556.8,650556.8,20642,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020409,403417.00
04/18/2016 19:00,2,0.898,ACTIVE,214.64,346.26,60.002,1461020403,"201051344000585","219011344069620",30.79,8.50,0,333.93,359.48,28.1,25.2,0.203,376910.7,376910.7,31777,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020410,403418.00
04/18/2016 19:00,2,0.855,ACTIVE,214.19,344.76,60.002,1461020403,"201051344001230","219011344069620",30.77,8.50,0,332.43,357.38,26.7,23.8,0.194,374813.8,374813.8,31570,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020411,403419.00
04/18/2016 19:00,2,0.879,ACTIVE,215.09,346.26,59.991,1461020403,"201051344000582","219011344069620",30.71,9.30,0,333.93,359.18,27.4,24.5,0.190,368360.6,368360.6,31748,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020412,403420.00
04/18/2016 19:00,2,0.904,ACTIVE,213.96,344.76,60.002,1461020403,"201051344000955","219011344069620",30.81,8.50,0,333.03,358.58,28.2,25.3,0.208,379956.9,379956.9,31687,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020413,403421.00
04/18/2016 19:00,2,0.521,ACTIVE,213.29,425.91,59.991,1461020403,"274151322000094","219011344069620",40.00,12.30,0,336.64,440.04,21.1,18.4,0.137,521997.6,521997.6,21550,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020413,403422.00
04/18/2016 19:00,2,0.922,ACTIVE,214.41,346.26,60.012,1461020403,"201051344000579","219011344069620",30.95,9.30,0,334.84,359.48,29.0,26.0,0.208,380194.8,380194.8,7290,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020414,403423.00
04/18/2016 19:00,2,0.906,ACTIVE,214.19,344.45,60.002,1461020403,"201051344000890","219011344069620",31.03,9.00,0,333.93,358.28,28.5,25.6,0.208,377109.6,377109.6,31709,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020415,403424.00
04/18/2016 19:00,2,0.885,ACTIVE,214.41,345.66,59.981,1461020403,"201051344000438","219011344069620",31.37,7.70,0,333.93,361.29,28.2,25.3,0.203,379257.4,379257.4,31714,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020416,403425.00
04/18/2016 19:00,2,0.908,ACTIVE,214.41,345.06,60.002,1461020403,"201051344000417","219011344069620",30.91,8.50,0,333.33,358.58,28.5,25.6,0.203,372400.8,372400.8,31865,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020417,403426.00
04/18/2016 19:00,2,0.773,ACTIVE,213.06,343.25,59.996,1461020403,"274151322000083","219011344069620",30.28,11.00,0,333.03,352.87,23.7,21.0,0.164,644785.7,644785.7,20699,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020418,403427.00
04/18/2016 19:00,2,0.828,ACTIVE,213.51,345.66,60.002,1461020403,"274151322000076","219011344069620",30.67,10.30,0,333.33,354.07,25.8,22.9,0.164,685949.6,685949.6,20700,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020419,403428.00
04/18/2016 19:00,2,0.902,ACTIVE,213.96,345.36,60.044,1461020403,"201051344000868","219011344069620",30.32,9.00,0,334.24,358.88,27.7,24.8,0.203,365833.2,365833.2,26949,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020420,403429.00
04/18/2016 19:00,2,0.816,ACTIVE,213.06,341.45,59.991,1461020403,"274151322000095","219011344069620",30.30,10.70,0,332.43,352.87,25.1,22.3,0.164,678972.9,678972.9,20600,0,0,0,L,1151911521,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020421,403430.00
04/18/2016 19:00,2,0.887,ACTIVE,214.19,348.06,59.996,1461020403,"201051344000988","219011344069620",30.53,9.30,0,333.63,360.99,27.4,24.6,0.212,363181.4,363181.4,27237,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020422,403431.00
04/18/2016 19:00,2,0.889,ACTIVE,214.19,344.15,60.002,1461020403,"201051344001025","219011344069620",30.85,8.50,0,333.33,359.18,27.8,24.9,0.199,376839.7,376839.7,31757,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020422,403432.00
04/18/2016 19:00,2,0.896,ACTIVE,214.19,345.36,59.991,1461020403,"201051344000458","219011344069620",30.61,10.70,0,333.33,359.18,27.8,24.9,0.208,373777.5,373777.5,27161,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020423,403433.00
04/18/2016 19:00,2,0.879,ACTIVE,214.87,347.76,59.996,1461020403,"201051344000853","219011344069620",30.85,9.70,0,336.34,360.38,27.5,24.6,0.199,372261.4,372261.4,26755,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020424,403434.00
04/18/2016 19:00,2,0.855,ACTIVE,214.64,345.96,59.991,1461020403,"201051344000917","219011344069620",30.73,10.00,0,333.63,359.18,26.6,23.8,0.199,375960.2,375960.2,31584,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020426,403435.00
04/18/2016 19:00,2,0.859,ACTIVE,214.64,345.96,59.959,1461020403,"201051344001145","219011344069620",30.63,8.00,0,335.14,358.88,26.7,23.8,0.199,381098.3,381098.3,31445,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020427,403436.00
04/18/2016 19:00,2,0.885,ACTIVE,214.64,345.96,60.007,1461020403,"201051344000651","219011344069620",30.79,8.50,0,335.14,359.18,27.7,24.8,0.194,373038.7,373038.7,31811,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020428,403437.00
04/18/2016 19:00,2,0.762,ACTIVE,212.61,344.15,60.018,1461020403,"274151322000088","219011344069620",28.98,10.70,0,331.53,351.67,22.4,19.7,0.141,624347.7,624347.7,20381,0,0,0,L,1151911521,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020429,403438.00
04/18/2016 19:00,2,0.539,ACTIVE,213.51,424.41,59.986,1461020403,"274151322000068","219011344069620",39.84,13.00,0,337.54,443.64,21.6,19.0,0.128,521669.7,521669.7,21758,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020430,403439.00
04/18/2016 19:00,2,0.889,ACTIVE,214.19,345.06,59.996,1461020403,"201051344001135","219011344069620",30.28,8.50,0,333.33,358.28,27.2,24.4,0.194,369413.1,369413.1,31765,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020431,403440.00
04/18/2016 19:00,2,0.887,ACTIVE,213.96,345.66,59.996,1461020403,"201051344000594","219011344069620",31.29,9.30,0,333.03,359.18,28.1,25.2,0.203,376988.4,376988.4,27197,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020432,403441.00
04/18/2016 19:00,2,0.867,ACTIVE,214.41,345.06,59.986,1461020403,"201051344001203","219011344069620",30.73,9.30,0,333.63,359.78,27.0,24.2,0.199,376003.0,376003.0,31765,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020433,403442.00
04/18/2016 19:00,2,0.771,ACTIVE,213.06,341.45,59.986,1461020403,"274151322000054","219011344069620",29.76,11.00,0,332.13,353.17,23.2,20.5,0.150,638070.8,638070.8,20406,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020434,403443.00
04/18/2016 19:00,2,0.887,ACTIVE,214.64,345.36,59.996,1461020403,"201051344000867","219011344069620",30.47,10.30,0,334.24,358.88,27.4,24.5,0.199,365173.5,365173.5,27202,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020435,403444.00
04/18/2016 19:00,2,0.889,ACTIVE,214.64,346.26,60.034,1461020403,"201051344001093","219011344069620",30.69,9.70,0,333.33,358.58,27.7,24.8,0.194,374891.4,374891.4,31637,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020436,403445.00
04/18/2016 19:00,2,0.832,ACTIVE,214.19,346.56,59.991,1461020403,"201051344000900","219011344069620",30.61,9.70,0,333.33,359.48,25.9,23.0,0.199,380609.8,380609.8,26589,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020437,403446.00
04/18/2016 19:00,2,0.895,ACTIVE,214.64,345.66,59.986,1461020403,"201051344000648","219011344069620",30.49,9.30,0,335.74,359.18,27.7,24.8,0.203,373085.5,373085.5,26894,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020437,403447.00
04/18/2016 19:00,2,0.900,ACTIVE,214.41,345.96,60.007,1461020403,"201051344000569","219011344069620",30.53,9.70,0,334.84,359.78,27.9,25.0,0.203,381828.9,381828.9,26522,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020438,403448.00
04/18/2016 19:00,2,0.865,ACTIVE,214.41,345.96,59.991,1461020403,"201051344000983","219011344069620",31.01,9.70,0,333.63,359.18,27.2,24.3,0.208,373421.1,373421.1,26994,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020439,403449.00
04/18/2016 19:00,2,0.873,ACTIVE,214.41,345.96,59.996,1461020403,"201051344001158","219011344069620",30.55,8.50,0,334.24,360.38,27.1,24.2,0.208,368173.2,368173.2,27253,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020440,403450.00
04/18/2016 19:00,2,0.891,ACTIVE,214.64,347.16,59.996,1461020403,"201051344000576","219011344069620",30.40,10.00,0,335.14,360.38,27.4,24.6,0.199,374998.1,374998.1,26667,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020441,403451.00
04/18/2016 19:00,2,0.760,ACTIVE,213.06,343.85,60.012,1461020403,"274151322000087","219011344069620",29.60,13.30,0,332.13,353.17,22.8,20.1,0.141,612233.9,612233.9,20481,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020442,403452.00
04/18/2016 19:00,2,0.877,ACTIVE,214.87,346.86,60.007,1461020403,"201051344000685","219011344069620",30.32,8.50,0,333.93,359.48,27.0,24.1,0.203,378828.1,378828.1,31583,0,0,0,L,1122011218,1,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461020443,403453.00
04/18/2016 19:15,2,0.781,ACTIVE,214.64,345.36,59.959,1461021304,"201051344000645","219011344069620",30.57,10.30,0,328.82,359.78,24.2,21.5,0.172,374580.0,374580.0,26811,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021305,403454.00
04/18/2016 19:15,2,0.668,ACTIVE,213.29,340.85,59.917,1461021304,"274151322000085","219011344069620",29.90,10.70,0,323.72,351.07,20.2,17.6,0.128,640797.3,640797.3,20419,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021306,403455.00
04/18/2016 19:15,2,0.793,ACTIVE,214.41,345.96,59.928,1461021304,"201051344000633","219011344069620",30.63,9.00,0,331.83,361.59,24.7,21.9,0.181,365446.8,365446.8,27270,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021307,403456.00
04/18/2016 19:15,2,0.801,ACTIVE,214.19,344.45,59.975,1461021304,"201051344000469","219011344069620",30.73,8.50,0,330.63,359.18,24.9,22.1,0.177,366712.0,366712.0,27216,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021308,403457.00
04/18/2016 19:15,2,0.779,ACTIVE,213.74,344.76,59.981,1461021304,"201051344000646","219011344069620",30.61,7.70,0,326.12,359.18,24.2,21.4,0.172,371000.6,371000.6,31774,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021309,403458.00
04/18/2016 19:15,2,0.705,ACTIVE,212.83,345.06,59.975,1461021304,"274151322000052","219011344069620",29.96,10.30,0,323.72,351.67,21.4,18.8,0.137,650561.8,650561.8,20643,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021310,403459.00
04/18/2016 19:15,2,0.785,ACTIVE,214.19,345.06,59.970,1461021304,"201051344000585","219011344069620",30.89,8.00,0,328.52,359.18,24.6,21.8,0.181,376916.6,376916.6,31778,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021310,403460.00
04/18/2016 19:15,2,0.756,ACTIVE,213.96,343.55,59.954,1461021304,"201051344001230","219011344069620",30.51,8.50,0,326.72,357.68,23.4,20.7,0.168,374819.3,374819.3,31571,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021311,403461.00
04/18/2016 19:15,2,0.783,ACTIVE,214.64,344.76,59.986,1461021304,"201051344000582","219011344069620",30.30,9.00,0,326.42,357.98,24.1,21.3,0.168,368366.3,368366.3,31749,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021312,403462.00
04/18/2016 19:15,2,0.791,ACTIVE,213.74,343.85,59.975,1461021304,"201051344000955","219011344069620",31.13,8.50,0,330.33,356.78,25.0,22.2,0.177,379962.9,379962.9,31688,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021313,403463.00
04/18/2016 19:15,2,0.453,ACTIVE,213.06,421.10,59.975,1461021304,"274151322000094","219011344069620",39.80,12.30,0,336.34,448.75,18.4,15.9,0.110,522001.8,522001.8,21551,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021314,403464.00
04/18/2016 19:15,2,0.818,ACTIVE,214.41,345.06,60.018,1461021304,"201051344000579","219011344069620",30.81,9.00,0,331.23,359.78,25.6,22.8,0.181,380200.9,380200.9,7291,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021315,403465.00
04/18/2016 19:15,2,0.803,ACTIVE,213.96,344.15,59.991,1461021304,"201051344000890","219011344069620",30.89,9.00,0,332.43,358.28,25.1,22.3,0.168,377115.5,377115.5,31710,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021316,403466.00
04/18/2016 19:15,2,0.789,ACTIVE,214.19,344.45,59.981,1461021304,"201051344000438","219011344069620",31.11,7.70,0,332.73,359.18,24.9,22.1,0.172,379263.3,379263.3,31715,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021317,403467.00
04/18/2016 19:15,2,0.807,ACTIVE,214.19,344.45,59.970,1461021304,"201051344000417","219011344069620",30.99,8.50,0,328.52,358.58,25.4,22.5,0.172,372406.8,372406.8,31866,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021318,403468.00
04/18/2016 19:15,2,0.689,ACTIVE,213.06,342.95,59.975,1461021304,"274151322000083","219011344069620",29.60,10.70,0,323.41,351.97,20.7,18.0,0.137,644790.6,644790.6,20700,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021319,403469.00
04/18/2016 19:15,2,0.717,ACTIVE,213.74,343.85,59.970,1461021304,"274151322000076","219011344069620",30.79,10.30,0,329.13,352.57,22.4,19.7,0.146,685954.9,685954.9,20701,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021320,403470.00
04/18/2016 19:15,2,0.777,ACTIVE,213.96,344.76,59.975,1461021304,"201051344000868","219011344069620",30.83,9.00,0,325.52,358.58,24.3,21.6,0.164,365839.0,365839.0,26950,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021321,403471.00
04/18/2016 19:15,2,0.719,ACTIVE,213.06,341.45,59.981,1461021304,"274151322000095","219011344069620",29.94,10.30,0,323.72,351.67,21.8,19.1,0.137,678978.1,678978.1,20601,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021322,403472.00
04/18/2016 19:15,2,0.773,ACTIVE,213.96,345.66,60.012,1461021304,"201051344000988","219011344069620",30.73,9.30,0,328.82,360.38,24.1,21.3,0.186,363187.1,363187.1,27238,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021323,403473.00
04/18/2016 19:15,2,0.789,ACTIVE,213.96,343.55,59.970,1461021304,"201051344001025","219011344069620",30.67,8.00,0,327.62,358.88,24.5,21.7,0.172,376845.5,376845.5,31758,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021324,403474.00
04/18/2016 19:15,2,0.795,ACTIVE,213.96,344.45,59.970,1461021304,"201051344000458","219011344069620",30.45,10.30,0,324.02,358.58,24.5,21.8,0.181,373783.3,373783.3,27162,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021324,403475.00
04/18/2016 19:15,2,0.787,ACTIVE,214.64,345.66,60.002,1461021304,"201051344000853","219011344069620",30.45,9.30,0,326.72,360.99,24.3,21.6,0.177,372267.2,372267.2,26756,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021326,403476.00
04/18/2016 19:15,2,0.770,ACTIVE,214.19,344.45,59.975,1461021304,"201051344000685","219011344069620",30.57,8.00,0,329.43,359.48,23.9,21.1,0.177,378833.7,378833.7,31584,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021327,403477.00
04/18/2016 19:15,2,0.760,ACTIVE,214.19,344.76,59.975,1461021304,"201051344000917","219011344069620",30.42,9.70,0,326.72,359.18,23.5,20.7,0.168,375965.8,375965.8,31585,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021328,403478.00
04/18/2016 19:15,2,0.760,ACTIVE,214.19,344.45,59.965,1461021304,"201051344001145","219011344069620",30.55,7.70,0,323.72,358.88,23.5,20.8,0.168,381103.9,381103.9,31446,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021329,403479.00
04/18/2016 19:15,2,0.795,ACTIVE,214.41,345.06,59.996,1461021304,"201051344000651","219011344069620",30.43,7.70,0,328.52,360.08,24.5,21.8,0.172,373044.5,373044.5,31812,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021330,403480.00
04/18/2016 19:15,2,0.660,ACTIVE,212.61,340.85,59.965,1461021304,"274151322000088","219011344069620",29.08,10.70,0,323.41,350.77,19.4,16.8,0.119,624352.2,624352.2,20382,0,0,0,L,1151911521,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021330,403481.00
04/18/2016 19:15,2,0.471,ACTIVE,213.74,425.91,59.970,1461021304,"274151322000068","219011344069620",40.14,12.70,0,337.24,438.53,19.2,16.6,0.106,521674.2,521674.2,21759,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021331,403482.00
04/18/2016 19:15,2,0.771,ACTIVE,213.96,343.85,59.965,1461021304,"201051344001135","219011344069620",30.71,8.00,0,326.12,357.38,24.0,21.3,0.172,369418.8,369418.8,31766,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021332,403483.00
04/18/2016 19:15,2,0.791,ACTIVE,213.74,344.15,59.981,1461021304,"201051344000594","219011344069620",30.99,9.00,0,330.93,358.58,24.9,22.1,0.168,376994.4,376994.4,27198,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021333,403484.00
04/18/2016 19:15,2,0.770,ACTIVE,214.41,343.85,59.991,1461021304,"201051344001203","219011344069620",30.42,9.00,0,323.41,359.78,23.8,21.0,0.177,376008.6,376008.6,31766,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021334,403485.00
04/18/2016 19:15,2,0.680,ACTIVE,212.83,343.85,59.944,1461021304,"274151322000054","219011344069620",29.56,10.70,0,324.32,351.07,20.4,17.7,0.124,638075.6,638075.6,20407,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021335,403486.00
04/18/2016 19:15,2,0.777,ACTIVE,214.19,343.55,59.981,1461021304,"201051344000867","219011344069620",30.71,10.00,0,327.92,357.98,24.2,21.4,0.172,365179.2,365179.2,27203,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021336,403487.00
04/18/2016 19:15,2,0.795,ACTIVE,213.96,344.15,59.970,1461021304,"201051344001093","219011344069620",30.55,9.30,0,329.43,358.28,24.6,21.9,0.168,374897.3,374897.3,31638,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021337,403488.00
04/18/2016 19:15,2,0.727,ACTIVE,213.96,344.45,59.986,1461021304,"201051344000900","219011344069620",30.75,9.30,0,325.82,358.88,22.6,19.9,0.177,380615.2,380615.2,26590,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021338,403489.00
04/18/2016 19:15,2,0.803,ACTIVE,214.19,345.06,59.981,1461021304,"201051344000648","219011344069620",30.24,9.00,0,326.42,358.58,24.6,21.8,0.177,373091.3,373091.3,26895,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021339,403490.00
04/18/2016 19:15,2,0.787,ACTIVE,214.19,344.76,60.018,1461021304,"201051344000569","219011344069620",30.83,9.30,0,327.02,358.88,24.6,21.8,0.177,381834.8,381834.8,26523,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021340,403491.00
04/18/2016 19:15,2,0.777,ACTIVE,213.96,344.15,59.986,1461021304,"201051344000983","219011344069620",30.59,9.70,0,325.52,358.58,24.1,21.4,0.181,373426.9,373426.9,26995,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021341,403492.00
04/18/2016 19:15,2,0.781,ACTIVE,214.19,345.06,59.986,1461021304,"201051344001158","219011344069620",30.12,8.00,0,324.62,359.48,23.9,21.1,0.177,368178.9,368178.9,27254,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021342,403493.00
04/18/2016 19:15,2,0.783,ACTIVE,214.64,346.26,59.975,1461021304,"201051344000576","219011344069620",30.47,9.70,0,328.22,359.48,24.2,21.5,0.177,375003.9,375003.9,26668,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021342,403494.00
04/18/2016 19:15,2,0.676,ACTIVE,212.83,341.75,59.970,1461021304,"274151322000087","219011344069620",29.32,13.00,0,323.72,351.37,20.1,17.4,0.119,612238.6,612238.6,20482,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461021343,403495.00
04/18/2016 19:30,2,0.627,ACTIVE,214.64,344.45,59.996,1461022203,"201051344000645","219011344069620",30.53,10.30,0,334.54,357.08,19.4,16.8,0.124,374584.8,374584.8,26812,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022204,403496.00
04/18/2016 19:30,2,0.529,ACTIVE,212.83,341.15,59.991,1461022203,"274151322000085","219011344069620",29.42,10.70,0,335.74,349.56,15.8,13.3,0.093,640801.2,640801.2,20420,0,0,0,L,1151911521,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022205,403497.00
04/18/2016 19:30,2,0.648,ACTIVE,214.64,345.36,60.002,1461022203,"201051344000633","219011344069620",30.06,9.00,0,334.54,358.28,19.8,17.2,0.137,365451.7,365451.7,27271,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022206,403498.00
04/18/2016 19:30,2,0.658,ACTIVE,214.41,343.55,60.034,1461022203,"201051344000469","219011344069620",30.12,7.70,0,333.33,356.48,20.1,17.5,0.141,366717.0,366717.0,27217,0,0,0,L,1122011218,0,121.55,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022207,403499.00
04/18/2016 19:30,2,0.627,ACTIVE,213.74,343.25,60.007,1461022203,"201051344000646","219011344069620",30.63,7.70,0,333.03,356.78,19.4,16.8,0.133,371005.4,371005.4,31775,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022208,403500.00
04/18/2016 19:30,2,0.562,ACTIVE,212.38,340.25,59.981,1461022203,"274151322000052","219011344069620",29.60,10.30,0,335.14,350.17,16.9,14.4,0.106,650566.0,650566.0,20644,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022209,403501.00
04/18/2016 19:30,2,0.656,ACTIVE,214.41,343.85,60.002,1461022203,"201051344000585","219011344069620",29.58,8.00,0,333.63,356.78,19.7,17.1,0.137,376921.5,376921.5,31779,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022210,403502.00
04/18/2016 19:30,2,0.613,ACTIVE,213.96,342.05,59.996,1461022203,"201051344001230","219011344069620",30.26,8.00,0,333.33,354.97,18.8,16.3,0.124,374823.9,374823.9,31572,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022211,403503.00
04/18/2016 19:30,2,0.629,ACTIVE,214.64,343.55,59.996,1461022203,"201051344000582","219011344069620",30.22,9.00,0,334.54,355.58,19.3,16.7,0.124,368371.0,368371.0,31750,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022212,403504.00
04/18/2016 19:30,2,0.646,ACTIVE,213.96,342.05,60.002,1461022203,"201051344000955","219011344069620",30.77,8.00,0,333.03,354.37,20.2,17.6,0.128,379967.8,379967.8,31689,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022212,403505.00
04/18/2016 19:30,2,0.352,ACTIVE,212.83,419.00,59.986,1461022203,"274151322000094","219011344069620",39.62,12.30,0,336.64,446.65,14.0,11.6,0.088,522005.2,522005.2,21552,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022213,403506.00
04/18/2016 19:30,2,0.662,ACTIVE,214.19,342.95,59.996,1461022203,"201051344000579","219011344069620",30.85,9.00,0,335.14,356.78,20.7,18.0,0.137,380205.9,380205.9,7292,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022214,403507.00
04/18/2016 19:30,2,0.656,ACTIVE,214.19,342.05,59.981,1461022203,"201051344000890","219011344069620",30.40,8.50,0,333.63,356.18,20.3,17.7,0.128,377120.5,377120.5,31711,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022215,403508.00
04/18/2016 19:30,2,0.652,ACTIVE,214.19,342.65,60.007,1461022203,"201051344000438","219011344069620",30.14,8.00,0,334.24,356.48,19.9,17.3,0.128,379268.2,379268.2,31716,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022216,403509.00
04/18/2016 19:30,2,0.666,ACTIVE,214.41,342.95,59.991,1461022203,"201051344000417","219011344069620",30.51,8.00,0,334.24,355.88,20.6,18.0,0.128,372411.9,372411.9,31867,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022217,403510.00
04/18/2016 19:30,2,0.537,ACTIVE,212.83,339.65,59.986,1461022203,"274151322000083","219011344069620",29.52,10.30,0,335.44,350.17,16.1,13.6,0.102,644794.5,644794.5,20701,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022218,403511.00
04/18/2016 19:30,2,0.572,ACTIVE,213.29,341.15,59.996,1461022203,"274151322000076","219011344069620",30.10,10.00,0,333.93,350.77,17.4,14.9,0.106,685959.2,685959.2,20702,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022219,403512.00
04/18/2016 19:30,2,0.635,ACTIVE,214.19,342.95,60.023,1461022203,"201051344000868","219011344069620",30.24,9.00,0,333.93,356.48,19.5,16.9,0.137,365843.8,365843.8,26951,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022220,403513.00
04/18/2016 19:30,2,0.557,ACTIVE,212.61,342.05,59.986,1461022203,"274151322000095","219011344069620",29.94,10.00,0,335.44,350.17,16.9,14.4,0.102,678982.3,678982.3,20602,0,0,0,L,1151911521,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022221,403514.00
04/18/2016 19:30,2,0.635,ACTIVE,213.96,344.76,59.981,1461022203,"201051344000988","219011344069620",29.58,9.00,0,333.93,357.38,19.1,16.5,0.141,363191.9,363191.9,27239,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022222,403515.00
04/18/2016 19:30,2,0.635,ACTIVE,214.19,342.05,59.991,1461022203,"201051344001025","219011344069620",30.36,8.00,0,333.63,355.58,19.6,17.0,0.137,376850.4,376850.4,31759,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022223,403516.00
04/18/2016 19:30,2,0.648,ACTIVE,213.96,342.95,59.996,1461022203,"201051344000458","219011344069620",30.04,10.30,0,334.54,356.18,19.8,17.2,0.137,373788.2,373788.2,27163,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022224,403517.00
04/18/2016 19:30,2,0.627,ACTIVE,214.64,344.45,59.986,1461022203,"201051344000853","219011344069620",30.61,9.00,0,336.34,357.08,19.5,16.9,0.133,372271.9,372271.9,26757,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022225,403518.00
04/18/2016 19:30,2,0.627,ACTIVE,214.64,343.85,59.996,1461022203,"201051344000685","219011344069620",30.04,8.00,0,333.63,356.48,19.1,16.5,0.133,378838.4,378838.4,31585,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022226,403519.00
04/18/2016 19:30,2,0.609,ACTIVE,214.41,343.25,60.034,1461022203,"201051344000917","219011344069620",30.40,9.70,0,334.24,354.97,18.8,16.2,0.119,375970.4,375970.4,31586,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022227,403520.00
04/18/2016 19:30,2,0.611,ACTIVE,214.64,343.25,60.002,1461022203,"201051344001145","219011344069620",30.22,7.70,0,334.84,356.18,18.8,16.2,0.128,381108.5,381108.5,31447,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022228,403521.00
04/18/2016 19:30,2,0.645,ACTIVE,214.41,343.85,60.028,1461022203,"201051344000651","219011344069620",29.96,7.70,0,335.44,355.88,19.6,17.0,0.128,373049.3,373049.3,31813,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022229,403522.00
04/18/2016 19:30,2,0.520,ACTIVE,212.16,341.75,59.996,1461022203,"274151322000088","219011344069620",28.39,10.30,0,334.84,349.26,14.9,12.5,0.088,624355.9,624355.9,20383,0,0,0,L,1151911521,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022229,403523.00
04/18/2016 19:30,2,0.348,ACTIVE,213.29,434.02,59.986,1461022203,"274151322000068","219011344069620",41.09,12.70,0,337.54,448.75,14.4,12.0,0.075,521677.8,521677.8,21760,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022230,403524.00
04/18/2016 19:30,2,0.619,ACTIVE,214.19,342.35,60.018,1461022203,"201051344001135","219011344069620",30.51,8.00,0,334.54,355.28,19.2,16.6,0.128,369423.5,369423.5,31767,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022231,403525.00
04/18/2016 19:30,2,0.639,ACTIVE,213.74,342.95,59.996,1461022203,"201051344000594","219011344069620",30.61,9.00,0,333.63,356.18,19.9,17.2,0.128,376999.3,376999.3,27199,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022232,403526.00
04/18/2016 19:30,2,0.633,ACTIVE,214.41,342.35,59.981,1461022203,"201051344001203","219011344069620",29.26,9.00,0,333.93,357.08,18.8,16.2,0.128,376013.3,376013.3,31767,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022233,403527.00
04/18/2016 19:30,2,0.527,ACTIVE,212.61,341.45,59.981,1461022203,"274151322000054","219011344069620",29.32,10.70,0,335.14,349.86,15.7,13.2,0.088,638079.5,638079.5,20408,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022234,403528.00
04/18/2016 19:30,2,0.627,ACTIVE,214.19,342.65,59.986,1461022203,"201051344000867","219011344069620",30.38,9.70,0,333.93,355.88,19.3,16.7,0.124,365184.0,365184.0,27204,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022235,403529.00
04/18/2016 19:30,2,0.654,ACTIVE,214.19,343.55,59.981,1461022203,"201051344001093","219011344069620",29.82,9.70,0,333.93,355.28,19.8,17.2,0.119,374902.1,374902.1,31639,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022236,403530.00
04/18/2016 19:30,2,0.580,ACTIVE,213.96,343.25,59.975,1461022203,"201051344000900","219011344069620",29.98,9.30,0,333.63,356.78,17.7,15.1,0.128,380619.5,380619.5,26591,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022237,403531.00
04/18/2016 19:30,2,0.648,ACTIVE,214.41,342.95,60.018,1461022203,"201051344000648","219011344069620",30.02,8.50,0,335.14,356.48,19.7,17.1,0.133,373096.2,373096.2,26896,0,0,0,L,1122011218,0,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022238,403532.00
04/18/2016 19:30,2,0.650,ACTIVE,214.19,342.65,59.996,1461022203,"201051344000569","219011344069620",29.86,9.30,0,334.84,355.58,19.7,17.1,0.128,381839.6,381839.6,26524,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022239,403533.00
04/18/2016 19:30,2,0.621,ACTIVE,213.96,342.35,59.970,1461022203,"201051344000983","219011344069620",30.57,9.30,0,334.24,355.88,19.2,16.7,0.133,373431.6,373431.6,26996,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022240,403534.00
04/18/2016 19:30,2,0.625,ACTIVE,214.19,343.25,59.975,1461022203,"201051344001158","219011344069620",29.60,8.00,0,334.24,356.18,18.8,16.2,0.137,368183.5,368183.5,27255,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022241,403535.00
04/18/2016 19:30,2,0.635,ACTIVE,214.64,344.15,59.970,1461022203,"201051344000576","219011344069620",30.14,9.30,0,334.84,357.38,19.4,16.8,0.128,375008.6,375008.6,26669,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022242,403536.00
04/18/2016 19:30,2,0.525,ACTIVE,213.06,339.04,59.965,1461022203,"274151322000087","219011344069620",29.20,13.00,0,335.44,350.17,15.6,13.1,0.080,612242.3,612242.3,20483,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461022243,403537.00
04/18/2016 19:45,2,0.500,ACTIVE,214.64,342.95,59.986,1461023103,"201051344000645","219011344069620",29.46,10.30,0,335.14,353.47,14.9,12.5,0.084,374588.4,374588.4,26813,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023104,403538.00
04/18/2016 19:45,2,0.383,ACTIVE,213.29,340.85,59.975,1461023103,"274151322000085","219011344069620",29.50,10.70,0,335.44,346.56,11.4,9.1,0.062,640803.9,640803.9,20421,0,0,0,L,1151911521,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023105,403539.00
04/18/2016 19:45,2,0.516,ACTIVE,214.87,344.15,59.938,1461023103,"201051344000633","219011344069620",29.24,8.50,0,335.14,354.97,15.3,12.9,0.088,365455.4,365455.4,27272,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023106,403540.00
04/18/2016 19:45,2,0.514,ACTIVE,214.64,342.65,59.975,1461023103,"201051344000469","219011344069620",30.04,8.00,0,333.63,352.87,15.6,13.1,0.088,366720.7,366720.7,27218,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023107,403541.00
04/18/2016 19:45,2,0.504,ACTIVE,213.96,341.45,59.975,1461023103,"201051344000646","219011344069620",29.56,7.70,0,333.93,354.67,15.1,12.7,0.088,371009.0,371009.0,31776,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023108,403542.00
