ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 19:45,2,0.428,ACTIVE,213.06,339.95,59.981,1461023103,"274151322000052","219011344069620",28.67,10.30,0,334.54,346.86,12.4,10.1,0.062,650569.0,650569.0,20645,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023109,403543.00
04/18/2016 19:45,2,0.531,ACTIVE,214.41,341.75,59.996,1461023103,"201051344000585","219011344069620",25.82,8.00,0,333.63,355.58,14.0,11.6,0.084,376925.2,376925.2,31780,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023110,403544.00
04/18/2016 19:45,2,0.492,ACTIVE,214.19,340.85,60.012,1461023103,"201051344001230","219011344069620",28.47,8.50,0,333.03,352.87,14.2,11.8,0.084,374827.4,374827.4,31573,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023111,403545.00
04/18/2016 19:45,2,0.500,ACTIVE,214.64,341.75,59.975,1461023103,"201051344000582","219011344069620",29.28,9.00,0,334.84,356.78,14.9,12.4,0.084,368374.6,368374.6,31751,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023111,403546.00
04/18/2016 19:45,2,0.523,ACTIVE,213.74,340.55,60.002,1461023103,"201051344000955","219011344069620",29.80,8.00,0,333.33,354.37,15.8,13.4,0.088,379971.6,379971.6,31690,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023112,403547.00
04/18/2016 19:45,2,0.254,ACTIVE,213.51,412.38,59.986,1461023103,"274151322000094","219011344069620",38.94,12.30,0,336.64,434.02,10.1,7.8,0.053,522007.6,522007.6,21553,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023113,403548.00
04/18/2016 19:45,2,0.520,ACTIVE,214.41,342.35,59.981,1461023103,"201051344000579","219011344069620",30.67,8.50,0,334.24,353.17,16.2,13.7,0.088,380209.9,380209.9,7293,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023114,403549.00
04/18/2016 19:45,2,0.516,ACTIVE,213.96,340.55,59.975,1461023103,"201051344000890","219011344069620",29.94,8.50,0,333.33,354.37,15.7,13.2,0.088,377124.3,377124.3,31712,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023115,403550.00
04/18/2016 19:45,2,0.500,ACTIVE,214.41,341.15,59.986,1461023103,"201051344000438","219011344069620",30.63,8.00,0,334.24,354.67,15.5,13.1,0.084,379272.0,379272.0,31717,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023116,403551.00
04/18/2016 19:45,2,0.531,ACTIVE,214.41,341.45,59.949,1461023103,"201051344000417","219011344069620",30.38,8.50,0,333.03,356.48,16.4,13.9,0.084,372415.8,372415.8,31868,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023117,403552.00
04/18/2016 19:45,2,0.398,ACTIVE,213.29,340.25,59.981,1461023103,"274151322000083","219011344069620",29.26,10.70,0,335.14,346.86,11.8,9.5,0.071,644797.4,644797.4,20702,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023118,403553.00
04/18/2016 19:45,2,0.424,ACTIVE,213.96,340.85,59.981,1461023103,"274151322000076","219011344069620",29.74,10.00,0,336.34,347.46,12.8,10.4,0.075,685962.3,685962.3,20703,0,0,0,L,1151911521,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023119,403554.00
04/18/2016 19:45,2,0.492,ACTIVE,214.41,342.05,59.991,1461023103,"201051344000868","219011344069620",29.94,8.50,0,333.63,352.57,15.0,12.5,0.084,365847.4,365847.4,26952,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023120,403555.00
04/18/2016 19:45,2,0.412,ACTIVE,213.29,339.34,59.981,1461023103,"274151322000095","219011344069620",29.42,10.30,0,335.14,346.56,12.3,9.9,0.066,678985.3,678985.3,20603,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023121,403556.00
04/18/2016 19:45,2,0.492,ACTIVE,214.19,343.25,59.981,1461023103,"201051344000988","219011344069620",28.94,9.00,0,333.63,354.07,14.4,12.0,0.088,363195.4,363195.4,27240,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023121,403557.00
04/18/2016 19:45,2,0.510,ACTIVE,214.19,340.25,60.018,1461023103,"201051344001025","219011344069620",29.02,8.00,0,334.24,355.28,15.0,12.6,0.088,376854.0,376854.0,31760,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023122,403558.00
04/18/2016 19:45,2,0.516,ACTIVE,214.19,342.05,59.991,1461023103,"201051344000458","219011344069620",29.46,10.30,0,333.63,351.97,15.4,12.9,0.097,373791.9,373791.9,27164,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023123,403559.00
04/18/2016 19:45,2,0.506,ACTIVE,214.87,343.85,59.991,1461023103,"201051344000853","219011344069620",29.56,9.00,0,335.74,354.07,15.2,12.7,0.088,372275.6,372275.6,26758,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023124,403560.00
04/18/2016 19:45,2,0.490,ACTIVE,214.64,342.05,59.996,1461023103,"201051344000685","219011344069620",29.74,8.50,0,333.93,356.48,14.8,12.3,0.088,378842.0,378842.0,31586,0,0,0,L,1122011218,0,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023125,403561.00
04/18/2016 19:45,2,0.479,ACTIVE,214.41,341.75,59.986,1461023103,"201051344000917","219011344069620",30.00,9.70,0,333.03,357.08,14.6,12.1,0.088,375973.8,375973.8,31587,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023126,403562.00
04/18/2016 19:45,2,0.465,ACTIVE,214.41,341.75,59.986,1461023103,"201051344001145","219011344069620",30.28,7.70,0,335.14,352.87,14.3,11.9,0.084,381112.0,381112.0,31448,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023127,403563.00
04/18/2016 19:45,2,0.512,ACTIVE,214.41,341.45,59.991,1461023103,"201051344000651","219011344069620",29.70,7.70,0,334.84,356.48,15.4,13.0,0.088,373053.0,373053.0,31814,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023128,403564.00
04/18/2016 19:45,2,0.387,ACTIVE,213.06,341.15,60.018,1461023103,"274151322000088","219011344069620",27.79,10.30,0,334.24,345.66,10.9,8.6,0.057,624358.5,624358.5,20384,0,0,0,L,1151911521,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023129,403565.00
04/18/2016 19:45,2,0.275,ACTIVE,213.96,413.29,59.986,1461023103,"274151322000068","219011344069620",39.02,12.70,0,336.94,440.94,10.9,8.6,0.049,521680.3,521680.3,21761,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023130,403566.00
04/18/2016 19:45,2,0.480,ACTIVE,213.96,340.25,60.018,1461023103,"201051344001135","219011344069620",30.08,8.00,0,333.63,355.28,14.6,12.2,0.088,369427.1,369427.1,31768,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023131,403567.00
04/18/2016 19:45,2,0.508,ACTIVE,213.96,342.35,59.996,1461023103,"201051344000594","219011344069620",30.02,9.00,0,332.73,352.87,15.5,13.0,0.093,377003.0,377003.0,27200,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023131,403568.00
04/18/2016 19:45,2,0.516,ACTIVE,214.19,340.55,59.986,1461023103,"201051344001203","219011344069620",26.66,9.00,0,334.84,355.28,14.0,11.6,0.075,376016.8,376016.8,31768,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023132,403569.00
04/18/2016 19:45,2,0.396,ACTIVE,213.29,339.34,59.996,1461023103,"274151322000054","219011344069620",28.63,10.70,0,334.84,346.56,11.5,9.2,0.062,638082.2,638082.2,20409,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023133,403570.00
04/18/2016 19:45,2,0.496,ACTIVE,214.64,341.45,59.996,1461023103,"201051344000867","219011344069620",29.54,9.70,0,334.24,352.87,14.9,12.4,0.084,365187.5,365187.5,27205,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023134,403571.00
04/18/2016 19:45,2,0.549,ACTIVE,213.96,339.95,59.986,1461023103,"201051344001093","219011344069620",23.74,9.30,0,334.24,353.77,13.2,10.8,0.071,374905.7,374905.7,31640,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023135,403572.00
04/18/2016 19:45,2,0.434,ACTIVE,214.19,342.65,60.012,1461023103,"201051344000900","219011344069620",30.10,9.30,0,333.93,353.17,13.2,10.8,0.088,380622.7,380622.7,26592,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023136,403573.00
04/18/2016 19:45,2,0.498,ACTIVE,214.41,341.75,59.996,1461023103,"201051344000648","219011344069620",30.53,8.50,0,335.14,352.87,15.4,13.0,0.093,373099.9,373099.9,26897,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023137,403574.00
04/18/2016 19:45,2,0.502,ACTIVE,214.41,342.05,59.991,1461023103,"201051344000569","219011344069620",30.16,9.30,0,335.14,352.27,15.4,12.9,0.097,381843.4,381843.4,26525,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023138,403575.00
04/18/2016 19:45,2,0.502,ACTIVE,214.41,342.05,59.986,1461023103,"201051344000983","219011344069620",28.90,9.30,0,334.54,352.57,14.7,12.3,0.093,373435.2,373435.2,26997,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023139,403576.00
04/18/2016 19:45,2,0.496,ACTIVE,214.41,342.65,59.991,1461023103,"201051344001158","219011344069620",28.90,8.00,0,334.54,353.17,14.5,12.1,0.093,368187.0,368187.0,27256,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023140,403577.00
04/18/2016 19:45,2,0.496,ACTIVE,214.64,343.25,59.986,1461023103,"201051344000576","219011344069620",30.28,9.30,0,334.84,353.47,15.2,12.8,0.088,375012.3,375012.3,26670,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023141,403578.00
04/18/2016 19:45,2,0.395,ACTIVE,213.51,340.55,59.996,1461023103,"274151322000087","219011344069620",28.57,13.00,0,335.44,346.86,11.5,9.1,0.053,612245.1,612245.1,20484,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461023142,403579.00
04/18/2016 20:00,2,0.375,ACTIVE,214.87,341.75,59.959,1461024003,"201051344000645","219011344069620",28.98,10.00,0,336.04,349.86,11.1,8.8,0.053,374591.1,374591.1,26814,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024004,403580.00
04/18/2016 20:00,2,0.283,ACTIVE,213.29,339.34,59.912,1461024003,"274151322000085","219011344069620",27.81,10.70,0,336.04,345.06,8.0,5.8,0.040,640805.8,640805.8,20422,0,0,0,L,1151911521,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024005,403581.00
04/18/2016 20:00,2,0.385,ACTIVE,214.19,342.05,59.933,1461024003,"201051344000633","219011344069620",29.08,8.50,0,334.84,352.27,11.4,9.1,0.057,365458.2,365458.2,27273,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024006,403582.00
04/18/2016 20:00,2,0.398,ACTIVE,213.96,340.25,59.959,1461024003,"201051344000469","219011344069620",29.06,7.70,0,333.93,350.17,11.7,9.4,0.057,366723.6,366723.6,27219,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024007,403583.00
04/18/2016 20:00,2,0.385,ACTIVE,213.51,339.65,59.959,1461024003,"201051344000646","219011344069620",28.94,7.70,0,333.03,348.36,11.3,8.9,0.053,371011.7,371011.7,31777,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024008,403584.00
04/18/2016 20:00,2,0.301,ACTIVE,212.38,338.74,59.959,1461024003,"274151322000052","219011344069620",28.96,10.00,0,335.14,345.36,8.8,6.6,0.044,650571.1,650571.1,20646,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024009,403585.00
04/18/2016 20:00,2,0.373,ACTIVE,213.74,339.95,59.959,1461024003,"201051344000585","219011344069620",29.68,8.00,0,333.03,348.36,11.3,9.0,0.053,376927.6,376927.6,31781,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024010,403586.00
04/18/2016 20:00,2,0.367,ACTIVE,213.51,338.74,59.954,1461024003,"201051344001230","219011344069620",27.95,8.00,0,333.03,347.46,10.4,8.1,0.049,374829.9,374829.9,31574,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024011,403587.00
04/18/2016 20:00,2,0.371,ACTIVE,214.19,339.65,59.965,1461024003,"201051344000582","219011344069620",29.56,9.00,0,334.84,348.06,11.2,8.9,0.057,368377.3,368377.3,31752,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024012,403588.00
04/18/2016 20:00,2,0.404,ACTIVE,213.06,338.14,59.970,1461024003,"201051344000955","219011344069620",29.18,8.00,0,332.43,348.36,12.0,9.6,0.053,379974.5,379974.5,31691,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024013,403589.00
04/18/2016 20:00,2,0.178,ACTIVE,212.61,379.02,59.954,1461024003,"274151322000094","219011344069620",35.46,12.00,0,336.64,423.81,6.5,4.3,0.035,522009.1,522009.1,21554,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024014,403590.00
04/18/2016 20:00,2,0.410,ACTIVE,213.96,339.95,59.970,1461024003,"201051344000579","219011344069620",29.48,9.00,0,335.14,349.86,12.3,9.9,0.057,380212.6,380212.6,7294,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024015,403591.00
04/18/2016 20:00,2,0.395,ACTIVE,213.51,338.44,59.981,1461024003,"201051344000890","219011344069620",29.72,8.50,0,333.33,348.96,11.9,9.5,0.053,377127.2,377127.2,31713,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024016,403592.00
04/18/2016 20:00,2,0.381,ACTIVE,213.74,339.65,59.965,1461024003,"201051344000438","219011344069620",30.06,8.00,0,334.24,349.56,11.6,9.3,0.053,379274.8,379274.8,31718,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024016,403593.00
04/18/2016 20:00,2,0.412,ACTIVE,213.74,339.34,59.965,1461024003,"201051344000417","219011344069620",29.58,8.50,0,333.33,348.96,12.4,10.1,0.053,372418.8,372418.8,31869,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024017,403594.00
04/18/2016 20:00,2,0.289,ACTIVE,212.61,339.65,59.959,1461024003,"274151322000083","219011344069620",27.69,10.70,0,335.74,345.36,8.1,5.9,0.044,644799.3,644799.3,20703,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024018,403595.00
04/18/2016 20:00,2,0.297,ACTIVE,213.29,340.25,59.986,1461024003,"274151322000076","219011344069620",28.96,10.30,0,336.64,346.26,8.8,6.5,0.049,685964.5,685964.5,20704,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024019,403596.00
04/18/2016 20:00,2,0.373,ACTIVE,213.74,339.95,59.975,1461024003,"201051344000868","219011344069620",29.20,8.50,0,334.84,350.17,11.1,8.8,0.053,365850.1,365850.1,26953,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024020,403597.00
04/18/2016 20:00,2,0.285,ACTIVE,212.61,338.74,59.944,1461024003,"274151322000095","219011344069620",28.82,10.00,0,335.44,344.76,8.4,6.2,0.044,678987.3,678987.3,20604,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024021,403598.00
04/18/2016 20:00,2,0.355,ACTIVE,213.74,341.45,59.949,1461024003,"201051344000988","219011344069620",29.22,9.00,0,333.63,351.97,10.6,8.3,0.062,363197.8,363197.8,27241,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024022,403599.00
04/18/2016 20:00,2,0.375,ACTIVE,213.51,338.74,59.975,1461024003,"201051344001025","219011344069620",29.32,8.00,0,333.93,348.66,11.2,8.9,0.057,376856.7,376856.7,31761,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024023,403600.00
04/18/2016 20:00,2,0.387,ACTIVE,213.74,339.34,59.965,1461024003,"201051344000458","219011344069620",29.46,10.00,0,334.84,349.26,11.6,9.2,0.053,373794.7,373794.7,27165,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024024,403601.00
04/18/2016 20:00,2,0.379,ACTIVE,214.41,341.45,59.965,1461024003,"201051344000853","219011344069620",28.77,9.00,0,336.34,351.07,11.1,8.8,0.057,372278.3,372278.3,26759,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024025,403602.00
04/18/2016 20:00,2,0.363,ACTIVE,213.96,340.25,59.965,1461024003,"201051344000685","219011344069620",29.48,8.00,0,333.93,349.86,10.9,8.6,0.057,378844.6,378844.6,31587,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024025,403603.00
04/18/2016 20:00,2,0.361,ACTIVE,213.74,340.25,59.970,1461024003,"201051344000917","219011344069620",29.04,9.70,0,333.63,349.86,10.6,8.3,0.053,375976.4,375976.4,31588,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024026,403604.00
04/18/2016 20:00,2,0.350,ACTIVE,213.74,339.95,59.959,1461024003,"201051344001145","219011344069620",29.48,8.00,0,334.84,350.17,10.5,8.2,0.049,381114.5,381114.5,31449,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024027,403605.00
04/18/2016 20:00,2,0.393,ACTIVE,213.96,339.95,59.975,1461024003,"201051344000651","219011344069620",28.39,7.70,0,334.24,348.66,11.3,9.0,0.053,373055.8,373055.8,31815,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024028,403606.00
04/18/2016 20:00,2,0.262,ACTIVE,212.38,338.14,59.959,1461024003,"274151322000088","219011344069620",27.67,10.30,0,334.54,344.76,7.3,5.2,0.035,624360.2,624360.2,20385,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024029,403607.00
04/18/2016 20:00,2,0.197,ACTIVE,213.06,387.74,59.965,1461024003,"274151322000068","219011344069620",36.48,12.70,0,337.24,429.52,7.3,5.1,0.031,521682.1,521682.1,21762,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024030,403608.00
04/18/2016 20:00,2,0.348,ACTIVE,213.51,338.74,59.975,1461024003,"201051344001135","219011344069620",30.42,8.00,0,333.93,347.46,10.7,8.4,0.057,369429.5,369429.5,31769,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024031,403609.00
04/18/2016 20:00,2,0.385,ACTIVE,213.51,339.65,60.007,1461024003,"201051344000594","219011344069620",29.32,8.50,0,333.93,348.96,11.4,9.1,0.053,377005.8,377005.8,27201,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024032,403610.00
04/18/2016 20:00,2,0.365,ACTIVE,213.74,338.44,59.970,1461024003,"201051344001203","219011344069620",28.98,8.50,0,333.93,349.26,10.8,8.5,0.057,376019.2,376019.2,31769,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024033,403611.00
04/18/2016 20:00,2,0.281,ACTIVE,212.61,338.44,59.970,1461024003,"274151322000054","219011344069620",27.81,10.70,0,334.54,345.06,7.9,5.7,0.044,638084.1,638084.1,20410,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024034,403612.00
04/18/2016 20:00,2,0.363,ACTIVE,214.19,339.65,59.996,1461024003,"201051344000867","219011344069620",29.38,9.70,0,334.54,349.56,10.8,8.5,0.053,365190.2,365190.2,27206,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024034,403613.00
04/18/2016 20:00,2,0.398,ACTIVE,213.74,339.65,59.970,1461024003,"201051344001093","219011344069620",29.26,9.30,0,333.93,347.76,11.8,9.5,0.049,374908.3,374908.3,31641,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024035,403614.00
04/18/2016 20:00,2,0.316,ACTIVE,213.74,340.25,59.981,1461024003,"201051344000900","219011344069620",28.98,9.00,0,334.84,349.26,9.3,7.0,0.053,380625.0,380625.0,26593,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024036,403615.00
04/18/2016 20:00,2,0.385,ACTIVE,213.96,339.65,59.986,1461024003,"201051344000648","219011344069620",29.28,8.50,0,335.44,349.26,11.4,9.1,0.053,373102.7,373102.7,26898,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024037,403616.00
04/18/2016 20:00,2,0.383,ACTIVE,213.74,339.95,59.975,1461024003,"201051344000569","219011344069620",29.22,9.30,0,335.14,349.56,11.4,9.1,0.057,381846.1,381846.1,26526,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024038,403617.00
04/18/2016 20:00,2,0.375,ACTIVE,213.74,339.65,59.975,1461024003,"201051344000983","219011344069620",28.33,9.30,0,334.84,349.86,10.8,8.5,0.057,373437.8,373437.8,26998,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024039,403618.00
04/18/2016 20:00,2,0.367,ACTIVE,213.74,339.95,59.981,1461024003,"201051344001158","219011344069620",28.41,8.00,0,334.24,350.47,10.6,8.3,0.057,368189.7,368189.7,27257,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024040,403619.00
04/18/2016 20:00,2,0.377,ACTIVE,214.19,341.15,60.028,1461024003,"201051344000576","219011344069620",29.44,9.30,0,335.44,350.17,11.2,8.9,0.057,375015.0,375015.0,26671,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024041,403620.00
04/18/2016 20:00,2,0.279,ACTIVE,212.83,338.14,59.970,1461024003,"274151322000087","219011344069620",27.85,12.70,0,335.44,346.26,7.9,5.7,0.027,612247.0,612247.0,20485,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024043,403621.00
04/18/2016 20:15,2,0.256,ACTIVE,214.19,339.34,59.949,1461024903,"201051344000645","219011344069620",28.09,9.70,0,336.04,347.46,7.3,5.2,0.027,374592.8,374592.8,26815,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024904,403622.00
04/18/2016 20:15,2,0.168,ACTIVE,212.83,338.44,59.970,1461024903,"274151322000085","219011344069620",27.57,10.30,0,335.44,342.65,4.7,2.6,0.013,640806.9,640806.9,20423,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024906,403623.00
04/18/2016 20:15,2,0.275,ACTIVE,214.19,341.45,59.975,1461024903,"201051344000633","219011344069620",28.53,8.00,0,333.93,348.36,8.0,5.8,0.022,365460.0,365460.0,27274,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024906,403624.00
04/18/2016 20:15,2,0.279,ACTIVE,213.74,339.34,59.970,1461024903,"201051344000469","219011344069620",29.24,7.30,0,332.73,346.86,8.3,6.1,0.027,366725.5,366725.5,27220,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024907,403625.00
04/18/2016 20:15,2,0.268,ACTIVE,213.29,338.74,59.970,1461024903,"201051344000646","219011344069620",28.35,7.70,0,332.13,345.66,7.7,5.5,0.022,371013.5,371013.5,31778,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024908,403626.00
04/18/2016 20:15,2,0.193,ACTIVE,212.38,336.94,59.970,1461024903,"274151322000052","219011344069620",27.93,10.00,0,333.93,342.35,5.5,3.4,0.013,650572.3,650572.3,20647,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024909,403627.00
04/18/2016 20:15,2,0.256,ACTIVE,213.51,338.74,59.981,1461024903,"201051344000585","219011344069620",29.52,8.00,0,333.03,345.96,7.7,5.5,0.022,376929.3,376929.3,31782,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024910,403628.00
04/18/2016 20:15,2,0.260,ACTIVE,213.51,337.54,59.996,1461024903,"201051344001230","219011344069620",27.81,8.00,0,331.53,344.45,7.3,5.2,0.018,374831.5,374831.5,31575,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024911,403629.00
04/18/2016 20:15,2,0.268,ACTIVE,213.96,338.44,59.970,1461024903,"201051344000582","219011344069620",27.89,8.50,0,333.63,344.76,7.6,5.4,0.027,368379.0,368379.0,31753,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024912,403630.00
04/18/2016 20:15,2,0.281,ACTIVE,213.06,337.54,59.970,1461024903,"201051344000955","219011344069620",29.34,8.00,0,331.23,344.76,8.4,6.2,0.018,379976.5,379976.5,31692,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024913,403631.00
04/18/2016 20:15,2,0.100,ACTIVE,212.61,338.44,59.959,1461024903,"274151322000094","219011344069620",30.10,11.00,0,335.74,382.93,3.0,1.0,0.009,522009.7,522009.7,21555,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024914,403632.00
04/18/2016 20:15,2,0.289,ACTIVE,213.51,338.74,59.970,1461024903,"201051344000579","219011344069620",29.44,8.50,0,334.84,346.26,8.6,6.4,0.022,380214.6,380214.6,7295,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024915,403633.00
04/18/2016 20:15,2,0.277,ACTIVE,213.29,337.24,59.970,1461024903,"201051344000890","219011344069620",29.24,8.50,0,332.13,345.66,8.2,6.0,0.027,377129.1,377129.1,31714,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024916,403634.00
04/18/2016 20:15,2,0.270,ACTIVE,213.51,338.44,59.970,1461024903,"201051344000438","219011344069620",29.82,7.70,0,333.93,345.06,8.2,6.0,0.013,379276.7,379276.7,31719,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024917,403635.00
04/18/2016 20:15,2,0.297,ACTIVE,213.51,338.14,59.981,1461024903,"201051344000417","219011344069620",29.50,8.00,0,332.43,345.06,8.9,6.7,0.022,372420.9,372420.9,31870,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024918,403636.00
04/18/2016 20:15,2,0.170,ACTIVE,212.38,337.24,59.965,1461024903,"274151322000083","219011344069620",27.43,10.30,0,334.84,342.65,4.7,2.6,0.009,644800.4,644800.4,20704,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024919,403637.00
04/18/2016 20:15,2,0.174,ACTIVE,213.06,337.84,59.970,1461024903,"274151322000076","219011344069620",28.41,10.00,0,335.14,343.55,5.0,2.9,0.022,685965.6,685965.6,20705,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024919,403638.00
04/18/2016 20:15,2,0.252,ACTIVE,213.51,338.74,59.975,1461024903,"201051344000868","219011344069620",29.22,8.00,0,333.03,346.26,7.5,5.3,0.018,365851.9,365851.9,26954,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024920,403639.00
04/18/2016 20:15,2,0.172,ACTIVE,212.38,337.24,59.959,1461024903,"274151322000095","219011344069620",27.27,10.00,0,334.84,342.95,4.8,2.7,0.013,678988.4,678988.4,20605,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024921,403640.00
04/18/2016 20:15,2,0.236,ACTIVE,213.51,340.25,59.965,1461024903,"201051344000988","219011344069620",28.73,8.50,0,332.73,347.46,6.9,4.7,0.022,363199.4,363199.4,27242,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024922,403641.00
04/18/2016 20:15,2,0.250,ACTIVE,213.29,336.94,60.002,1461024903,"201051344001025","219011344069620",29.54,7.70,0,333.03,346.26,7.5,5.3,0.022,376858.5,376858.5,31762,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024923,403642.00
04/18/2016 20:15,2,0.260,ACTIVE,213.51,338.14,59.965,1461024903,"201051344000458","219011344069620",29.44,10.00,0,333.63,346.56,7.8,5.6,0.022,373796.6,373796.6,27166,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024924,403643.00
04/18/2016 20:15,2,0.268,ACTIVE,214.19,339.95,59.970,1461024903,"201051344000853","219011344069620",27.79,8.50,0,335.14,347.16,7.5,5.4,0.018,372280.1,372280.1,26760,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024925,403644.00
04/18/2016 20:15,2,0.258,ACTIVE,213.96,339.04,59.975,1461024903,"201051344000685","219011344069620",28.29,7.70,0,332.73,346.26,7.4,5.2,0.022,378846.3,378846.3,31588,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024926,403645.00
04/18/2016 20:15,2,0.248,ACTIVE,213.51,338.74,59.975,1461024903,"201051344000917","219011344069620",28.77,9.30,0,332.43,346.56,7.2,5.1,0.027,375978.1,375978.1,31589,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024927,403646.00
04/18/2016 20:15,2,0.240,ACTIVE,213.74,338.14,59.970,1461024903,"201051344001145","219011344069620",28.39,7.70,0,333.93,346.26,7.0,4.8,0.022,381116.1,381116.1,31450,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024928,403647.00
04/18/2016 20:15,2,0.266,ACTIVE,213.74,338.44,59.970,1461024903,"201051344000651","219011344069620",29.20,7.30,0,333.93,345.66,7.9,5.7,0.022,373057.6,373057.6,31816,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024929,403648.00
04/18/2016 20:15,2,0.152,ACTIVE,212.16,337.84,59.975,1461024903,"274151322000088","219011344069620",26.58,10.00,0,333.93,341.75,4.1,2.0,0.022,624361.1,624361.1,20386,0,0,0,L,1151911521,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024930,403649.00
04/18/2016 20:15,2,0.117,ACTIVE,213.06,338.44,59.959,1461024903,"274151322000068","219011344069620",30.24,11.70,0,336.04,392.55,3.6,1.6,0.009,521682.9,521682.9,21763,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024930,403650.00
04/18/2016 20:15,2,0.254,ACTIVE,213.29,336.94,59.959,1461024903,"201051344001135","219011344069620",28.43,7.70,0,332.73,344.76,7.4,5.2,0.022,369431.2,369431.2,31770,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024931,403651.00
04/18/2016 20:15,2,0.271,ACTIVE,213.06,338.44,59.944,1461024903,"201051344000594","219011344069620",28.67,8.50,0,332.13,345.96,7.9,5.7,0.031,377007.6,377007.6,27202,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024932,403652.00
04/18/2016 20:15,2,0.250,ACTIVE,213.51,337.84,59.975,1461024903,"201051344001203","219011344069620",28.63,8.50,0,333.33,347.16,7.3,5.2,0.022,376020.9,376020.9,31770,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024933,403653.00
04/18/2016 20:15,2,0.162,ACTIVE,212.38,337.54,59.970,1461024903,"274151322000054","219011344069620",27.89,10.30,0,334.24,342.35,4.6,2.5,0.022,638085.1,638085.1,20411,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024934,403654.00
04/18/2016 20:15,2,0.250,ACTIVE,213.96,338.44,59.970,1461024903,"201051344000867","219011344069620",28.77,9.30,0,333.33,346.56,7.3,5.2,0.022,365191.9,365191.9,27207,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024935,403655.00
04/18/2016 20:15,2,0.289,ACTIVE,213.51,338.44,59.975,1461024903,"201051344001093","219011344069620",28.84,9.30,0,333.03,345.66,8.5,6.2,0.022,374910.2,374910.2,31642,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024936,403656.00
04/18/2016 20:15,2,0.199,ACTIVE,213.51,339.34,59.996,1461024903,"201051344000900","219011344069620",28.03,9.00,0,332.43,345.96,5.7,3.6,0.022,380626.3,380626.3,26594,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024937,403657.00
04/18/2016 20:15,2,0.277,ACTIVE,213.96,339.34,60.018,1461024903,"201051344000648","219011344069620",28.55,8.00,0,333.93,346.26,8.1,5.9,0.022,373104.5,373104.5,26899,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024938,403658.00
04/18/2016 20:15,2,0.266,ACTIVE,213.74,339.65,59.970,1461024903,"201051344000569","219011344069620",28.55,9.00,0,333.93,346.26,7.7,5.5,0.027,381847.9,381847.9,26527,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024939,403659.00
04/18/2016 20:15,2,0.248,ACTIVE,213.51,338.44,59.996,1461024903,"201051344000983","219011344069620",29.06,9.00,0,333.63,345.66,7.3,5.2,0.022,373439.5,373439.5,26999,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024940,403660.00
04/18/2016 20:15,2,0.250,ACTIVE,213.74,338.74,59.975,1461024903,"201051344001158","219011344069620",28.13,7.70,0,332.73,345.96,7.2,5.0,0.022,368191.3,368191.3,27258,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024941,403661.00
04/18/2016 20:15,2,0.270,ACTIVE,213.96,340.25,59.975,1461024903,"201051344000576","219011344069620",28.77,9.00,0,334.54,347.46,7.9,5.7,0.022,375016.8,375016.8,26672,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024941,403662.00
04/18/2016 20:15,2,0.168,ACTIVE,212.38,338.14,59.975,1461024903,"274151322000087","219011344069620",27.37,12.70,0,334.84,342.95,4.7,2.6,0.009,612248.0,612248.0,20486,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461024942,403663.00
04/18/2016 20:30,2,0.176,ACTIVE,213.96,327.92,59.975,1461025803,"201051344000645","219011344069620",24.75,9.30,0,326.12,345.06,4.4,2.4,0.000,374593.7,374593.7,26816,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025804,403664.00
04/18/2016 20:30,2,0.084,ALERT,212.61,299.67,59.959,1461025803,"274151322000085","219011344069620",24.97,10.00,0,298.77,340.85,2.1,0.1,0.000,640807.2,640807.2,20424,0,0,0,L,1151911521,0,122.23,122.46,0002,9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025806,403665.00
04/18/2016 20:30,2,0.195,ACTIVE,213.96,314.10,59.975,1461025803,"201051344000633","219011344069620",23.24,7.70,0,311.09,347.46,4.6,2.5,0.000,365461.1,365461.1,27275,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025807,403666.00
04/18/2016 20:30,2,0.223,ACTIVE,213.51,322.21,59.965,1461025803,"201051344000469","219011344069620",22.54,7.00,0,318.91,344.15,5.1,3.0,0.000,366726.6,366726.6,27221,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025808,403667.00
04/18/2016 20:30,2,0.191,ACTIVE,212.83,317.10,59.965,1461025803,"201051344000646","219011344069620",23.70,7.30,0,313.80,342.95,4.6,2.5,0.000,371014.5,371014.5,31779,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025809,403668.00
04/18/2016 20:30,2,0.109,ACTIVE,212.61,318.30,59.959,1461025803,"274151322000052","219011344069620",24.91,9.70,0,315.30,341.15,2.8,0.7,0.000,650572.8,650572.8,20648,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025810,403669.00
04/18/2016 20:30,2,0.174,ACTIVE,213.06,334.24,59.944,1461025803,"201051344000585","219011344069620",25.82,7.70,0,330.93,343.85,4.6,2.5,0.000,376930.3,376930.3,31783,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025811,403670.00
04/18/2016 20:30,2,0.166,ACTIVE,213.06,322.21,59.970,1461025803,"201051344001230","219011344069620",24.29,7.70,0,320.11,341.75,4.1,2.0,0.000,374832.4,374832.4,31576,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025812,403671.00
04/18/2016 20:30,2,0.188,ACTIVE,213.74,326.72,59.975,1461025803,"201051344000582","219011344069620",24.49,8.00,0,324.32,342.95,4.7,2.6,0.000,368380.0,368380.0,31754,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025813,403672.00
04/18/2016 20:30,2,0.223,ACTIVE,212.83,322.21,59.965,1461025803,"201051344000955","219011344069620",22.98,7.70,0,320.41,341.45,5.2,3.1,0.000,379977.6,379977.6,31693,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025814,403673.00
04/18/2016 20:30,2,0.000,ALERT,212.38,299.07,59.986,1461025803,"274151322000094","219011344069620",41.83,9.70,0,297.87,407.57,0.0,0.0,0.000,522009.8,522009.8,21556,0,0,0,L,1151911521,0,121.55,122.91,0002,6,0,0,0,0,0,0,106,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025816,403674.00
04/18/2016 20:30,2,0.227,ACTIVE,213.29,319.51,59.975,1461025803,"201051344000579","219011344069620",23.12,8.00,0,317.10,343.85,5.3,3.2,0.000,380215.8,380215.8,7296,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025817,403675.00
04/18/2016 20:30,2,0.188,ACTIVE,213.06,335.44,59.954,1461025803,"201051344000890","219011344069620",26.76,8.00,0,332.43,342.65,5.1,3.0,0.000,377130.2,377130.2,31715,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025817,403676.00
04/18/2016 20:30,2,0.191,ALERT,213.51,322.21,59.970,1461025803,"201051344000438","219011344069620",25.54,7.00,0,300.57,342.95,5.0,2.9,0.000,379277.7,379277.7,31720,0,0,0,L,1122011218,0,122.68,122.01,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025819,403677.00
04/18/2016 20:30,2,0.221,ALERT,213.29,329.73,59.996,1461025803,"201051344000417","219011344069620",25.54,7.70,0,299.07,342.95,5.8,3.6,0.000,372422.2,372422.2,31871,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025821,403678.00
04/18/2016 20:30,2,0.084,ALERT,212.61,300.27,59.965,1461025803,"274151322000083","219011344069620",24.63,9.70,0,299.07,341.75,2.1,0.1,0.000,644800.7,644800.7,20705,0,0,0,L,1151911521,0,122.01,122.68,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025823,403679.00
04/18/2016 20:30,2,0.086,ACTIVE,213.06,321.91,59.970,1461025803,"274151322000076","219011344069620",26.24,9.70,0,321.01,342.05,2.3,0.3,0.000,685966.0,685966.0,20706,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025824,403680.00
04/18/2016 20:30,2,0.166,ACTIVE,213.51,338.14,59.981,1461025803,"201051344000868","219011344069620",26.26,7.70,0,333.03,343.55,4.4,2.3,0.000,365852.8,365852.8,26955,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025825,403681.00
04/18/2016 20:30,2,0.080,ACTIVE,212.61,319.21,59.970,1461025803,"274151322000095","219011344069620",25.37,9.70,0,315.60,340.85,2.0,0.1,0.000,678988.7,678988.7,20606,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025826,403682.00
04/18/2016 20:30,2,0.162,ACTIVE,213.51,324.32,60.007,1461025803,"201051344000988","219011344069620",23.26,8.00,0,319.51,345.06,3.9,1.8,0.000,363200.2,363200.2,27243,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025827,403683.00
04/18/2016 20:30,2,0.172,ACTIVE,212.83,325.52,59.991,1461025803,"201051344001025","219011344069620",25.52,7.30,0,324.92,342.95,4.5,2.4,0.000,376859.4,376859.4,31763,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025828,403684.00
04/18/2016 20:30,2,0.178,ACTIVE,213.06,329.43,59.970,1461025803,"201051344000458","219011344069620",26.22,9.30,0,328.52,343.55,4.7,2.6,0.000,373797.6,373797.6,27167,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025829,403685.00
04/18/2016 20:30,2,0.164,ACTIVE,213.96,326.12,59.970,1461025803,"201051344000853","219011344069620",24.41,7.70,0,324.62,345.06,4.1,2.0,0.000,372281.0,372281.0,26761,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025830,403686.00
04/18/2016 20:30,2,0.164,ALERT,213.51,318.91,59.944,1461025803,"201051344000685","219011344069620",24.41,7.30,0,299.97,344.15,4.1,2.0,0.000,378847.2,378847.2,31589,0,0,0,L,1122011218,0,123.14,121.78,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025832,403687.00
