ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 20:30,2,0.166,ALERT,213.29,319.21,59.981,1461025803,"201051344000917","219011344069620",24.27,9.00,0,298.47,343.25,4.1,2.0,0.000,375978.9,375978.9,31590,0,0,0,L,1122011218,0,122.23,122.23,0002,5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025834,403688.00
04/18/2016 20:30,2,0.152,ALERT,213.51,318.61,59.965,1461025803,"201051344001145","219011344069620",24.89,7.00,0,300.57,343.25,3.9,1.8,0.000,381116.9,381116.9,31451,0,0,0,L,1122011218,0,122.46,121.78,0002,6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025835,403689.00
04/18/2016 20:30,2,0.193,ALERT,213.29,319.21,59.938,1461025803,"201051344000651","219011344069620",24.17,7.00,0,299.97,342.95,4.8,2.7,0.000,373058.6,373058.6,31817,0,0,0,L,1122011218,0,122.91,121.55,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025837,403690.00
04/18/2016 20:30,2,0.066,ALERT,212.16,299.97,59.986,1461025803,"274151322000088","219011344069620",24.01,9.30,0,298.47,340.25,1.6,0.0,0.000,624361.3,624361.3,20387,0,0,0,L,1151911521,0,122.23,122.23,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025839,403691.00
04/18/2016 20:30,2,0.008,ALERT,213.29,299.37,59.959,1461025803,"274151322000068","219011344069620",41.94,10.00,0,297.87,407.87,0.0,0.0,0.000,521683.0,521683.0,21764,0,0,0,L,1151911521,0,122.46,122.91,0002,8,0,0,0,0,0,0,114,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025841,403692.00
04/18/2016 20:30,2,0.160,ACTIVE,212.83,331.83,59.970,1461025803,"201051344001135","219011344069620",26.24,7.30,0,327.92,341.45,4.3,2.2,0.000,369432.1,369432.1,31771,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025842,403693.00
04/18/2016 20:30,2,0.180,ACTIVE,213.06,333.63,59.970,1461025803,"201051344000594","219011344069620",25.43,8.00,0,330.63,343.25,4.7,2.6,0.000,377008.7,377008.7,27203,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025843,403694.00
04/18/2016 20:30,2,0.170,ALERT,213.29,316.50,59.970,1461025803,"201051344001203","219011344069620",23.74,7.70,0,299.97,344.15,4.1,2.0,0.000,376021.8,376021.8,31771,0,0,0,L,1122011218,0,122.91,121.55,0002,5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025845,403695.00
04/18/2016 20:30,2,0.078,ALERT,212.16,299.67,59.938,1461025803,"274151322000054","219011344069620",24.27,9.70,0,298.47,341.15,1.9,0.0,0.000,638085.4,638085.4,20412,0,0,0,L,1151911521,0,122.01,122.23,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025847,403696.00
04/18/2016 20:30,2,0.166,ACTIVE,213.74,317.10,59.975,1461025803,"201051344000867","219011344069620",24.93,9.00,0,315.30,344.15,4.2,2.2,0.000,365192.8,365192.8,27208,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025848,403697.00
04/18/2016 20:30,2,0.207,ACTIVE,213.06,313.20,59.970,1461025803,"201051344001093","219011344069620",24.41,8.50,0,309.89,342.65,5.1,3.0,0.000,374911.4,374911.4,31643,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025848,403698.00
04/18/2016 20:30,2,0.109,ACTIVE,213.29,321.91,59.986,1461025803,"201051344000900","219011344069620",25.27,8.00,0,319.51,343.55,2.8,0.8,0.000,380626.8,380626.8,26595,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025849,403699.00
04/18/2016 20:30,2,0.180,ACTIVE,213.74,330.93,59.986,1461025803,"201051344000648","219011344069620",26.32,7.70,0,330.03,343.85,4.8,2.8,0.000,373105.6,373105.6,26900,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025850,403700.00
04/18/2016 20:30,2,0.174,ACTIVE,213.51,332.13,59.970,1461025803,"201051344000569","219011344069620",26.28,8.50,0,330.33,343.55,4.7,2.6,0.000,381848.9,381848.9,26528,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025851,403701.00
04/18/2016 20:30,2,0.152,ALERT,213.51,320.41,59.959,1461025803,"201051344001158","219011344069620",25.15,7.00,0,300.27,343.85,3.9,1.8,0.000,368192.1,368192.1,27259,0,0,0,L,1122011218,0,121.55,122.23,0002,6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025854,403702.00
04/18/2016 20:30,2,0.180,ALERT,213.74,323.41,59.965,1461025803,"201051344000576","219011344069620",24.63,8.00,0,300.87,344.45,4.5,2.4,0.000,375017.9,375017.9,26673,0,0,0,L,1122011218,0,121.78,122.46,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025856,403703.00
04/18/2016 20:30,2,0.090,ALERT,212.61,299.07,59.959,1461025803,"274151322000087","219011344069620",22.90,11.00,0,297.26,340.85,2.1,0.1,0.000,612248.3,612248.3,20487,0,0,0,L,1151911521,0,122.01,122.68,0002,9,0,0,0,0,0,0,62,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025858,403704.00
04/18/2016 20:30,2,0.170,ACTIVE,213.51,313.20,59.933,1461025803,"201051344000983","219011344069620",23.78,8.00,0,311.09,342.95,4.2,2.1,0.000,373440.4,373440.4,27000,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461025859,403705.00
04/18/2016 20:45,2,0.061,ALERT,213.29,300.27,59.981,1461026703,"201051344000645","219011344069620",27.93,8.00,0,299.67,339.04,1.7,0.0,0.000,374593.9,374593.9,26817,0,0,0,L,1122011218,0,121.78,122.46,0100,5,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1461026705,403706.00
04/18/2016 20:45,2,0.000,ALERT,212.16,299.07,59.954,1461026703,"274151322000085","219011344069620",0.00,8.50,0,297.26,307.18,0.0,0.0,0.000,640807.2,640807.2,20426,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1461026707,403707.00
04/18/2016 20:45,2,0.074,ALERT,213.51,300.27,60.023,1461026703,"201051344000633","219011344069620",27.19,6.70,0,297.57,338.74,2.1,0.1,0.000,365461.3,365461.3,27276,0,0,0,L,1122011218,0,122.01,122.46,0100,6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1461026709,403708.00
04/18/2016 20:45,2,0.090,ALERT,212.83,300.57,59.970,1461026703,"201051344000469","219011344069620",26.56,6.00,0,298.77,337.84,2.4,0.4,0.000,366727.0,366727.0,27222,0,0,0,L,1122011218,0,121.10,122.46,0100,3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1461026710,403709.00
04/18/2016 20:45,2,0.000,ALERT,212.38,299.67,59.981,1461026703,"201051344000646","219011344069620",0.00,6.30,0,297.87,336.64,0.0,0.0,0.000,371014.7,371014.7,31780,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1461026712,403710.00
04/18/2016 20:45,2,0.000,ALERT,211.93,298.47,59.975,1461026703,"274151322000052","219011344069620",0.00,7.70,0,296.96,319.21,0.0,0.0,0.000,650572.8,650572.8,20649,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1461026714,403711.00
04/18/2016 20:45,2,0.066,ALERT,213.06,300.27,59.981,1461026703,"201051344000585","219011344069620",27.35,6.70,0,298.17,336.64,1.9,0.0,0.000,376930.5,376930.5,31784,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1461026716,403712.00
04/18/2016 20:45,2,0.000,ALERT,212.61,299.97,59.938,1461026703,"201051344001230","219011344069620",0.00,6.70,0,298.47,336.34,0.0,0.0,0.000,374832.6,374832.6,31577,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1461026718,403713.00
04/18/2016 20:45,2,0.076,ALERT,213.29,300.87,59.975,1461026703,"201051344000582","219011344069620",27.08,6.70,0,299.37,337.54,2.1,0.1,0.000,368380.3,368380.3,31755,0,0,0,L,1122011218,0,122.01,122.23,0100,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1461026719,403714.00
04/18/2016 20:45,2,0.094,ALERT,212.38,299.97,59.975,1461026703,"201051344000955","219011344069620",27.06,6.70,0,298.77,336.94,2.6,0.6,0.000,379978.0,379978.0,31694,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1461026721,403715.00
04/18/2016 20:45,2,0.000,ALERT,211.93,298.47,59.981,1461026703,"274151322000094","219011344069620",0.00,8.00,0,296.96,397.66,0.0,0.0,0.000,522009.8,522009.8,21558,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,96,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1461026723,403716.00
04/18/2016 20:45,2,0.000,ALERT,212.83,301.17,59.975,1461026703,"201051344000579","219011344069620",0.00,7.00,0,300.27,338.14,0.0,0.0,0.000,380216.2,380216.2,7297,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1461026725,403717.00
04/18/2016 20:45,2,0.000,ALERT,212.61,300.27,59.970,1461026703,"201051344000890","219011344069620",0.00,7.00,0,299.37,337.54,0.0,0.0,0.000,377130.6,377130.6,31716,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1461026727,403718.00
04/18/2016 20:45,2,0.000,ALERT,212.83,299.97,59.981,1461026703,"201051344000438","219011344069620",0.00,6.30,0,298.77,336.34,0.0,0.0,0.000,379278.0,379278.0,31722,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1461026729,403719.00
04/18/2016 20:45,2,0.000,ALERT,212.83,299.37,59.975,1461026703,"201051344000417","219011344069620",0.00,7.00,0,298.17,336.94,0.0,0.0,0.000,372422.7,372422.7,31873,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1461026730,403720.00
04/18/2016 20:45,2,0.000,ALERT,212.16,299.07,59.975,1461026703,"274151322000083","219011344069620",0.00,8.00,0,297.57,307.18,0.0,0.0,0.000,644800.7,644800.7,20707,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1461026732,403721.00
04/18/2016 20:45,2,0.000,ALERT,212.83,299.37,59.991,1461026703,"274151322000076","219011344069620",0.00,8.00,0,297.57,338.74,0.0,0.0,0.000,685966.0,685966.0,20707,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1461026734,403722.00
04/18/2016 20:45,2,0.000,ALERT,212.61,301.17,59.933,1461026703,"201051344000868","219011344069620",0.00,7.00,0,300.27,338.44,0.0,0.0,0.000,365853.0,365853.0,26956,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1461026736,403723.00
04/18/2016 20:45,2,0.000,ALERT,212.16,299.97,59.981,1461026703,"274151322000095","219011344069620",0.00,7.70,0,298.17,319.51,0.0,0.0,0.000,678988.7,678988.7,20607,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1461026738,403724.00
04/18/2016 20:45,2,0.000,ALERT,212.61,300.27,59.944,1461026703,"201051344000988","219011344069620",0.00,7.00,0,297.26,339.34,0.0,0.0,0.000,363200.3,363200.3,27244,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1461026739,403725.00
04/18/2016 20:45,2,0.000,ALERT,212.61,299.07,59.949,1461026703,"201051344001025","219011344069620",0.00,6.30,0,298.17,337.24,0.0,0.0,0.000,376859.6,376859.6,31764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1461026741,403726.00
04/18/2016 20:45,2,0.000,ALERT,212.61,300.57,59.975,1461026703,"201051344000458","219011344069620",0.00,8.00,0,299.97,337.84,0.0,0.0,0.000,373797.8,373797.8,27168,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1461026743,403727.00
04/18/2016 20:45,2,0.000,ALERT,213.29,300.27,59.986,1461026703,"201051344000853","219011344069620",0.00,6.70,0,299.67,339.95,0.0,0.0,0.000,372281.1,372281.1,26762,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1461026745,403728.00
04/18/2016 20:45,2,0.000,ALERT,213.29,300.27,59.996,1461026703,"201051344000685","219011344069620",0.00,6.70,0,298.47,332.43,0.0,0.0,0.000,378847.4,378847.4,31591,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1461026747,403729.00
04/18/2016 20:45,2,0.000,ALERT,213.06,299.67,59.991,1461026703,"201051344000917","219011344069620",0.00,7.70,0,297.26,336.94,0.0,0.0,0.000,375979.1,375979.1,31592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1461026749,403730.00
04/18/2016 20:45,2,0.000,ALERT,213.06,300.27,59.991,1461026703,"201051344001145","219011344069620",0.00,6.30,0,299.07,338.74,0.0,0.0,0.000,381117.0,381117.0,31453,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1461026751,403731.00
04/18/2016 20:45,2,0.000,ALERT,212.61,299.07,59.996,1461026703,"201051344000651","219011344069620",0.00,6.00,0,298.17,337.54,0.0,0.0,0.000,373058.9,373058.9,31819,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1461026752,403732.00
04/18/2016 20:45,2,0.000,ALERT,211.70,298.47,59.986,1461026703,"274151322000088","219011344069620",0.00,8.00,0,296.96,306.28,0.0,0.0,0.000,624361.3,624361.3,20389,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1461026754,403733.00
04/18/2016 20:45,2,0.000,ALERT,212.83,298.17,60.028,1461026703,"274151322000068","219011344069620",0.00,8.50,0,296.66,402.16,0.0,0.0,0.000,521683.0,521683.0,21766,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,90,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1461026756,403734.00
04/18/2016 20:45,2,0.000,ALERT,212.38,299.97,59.996,1461026703,"201051344001135","219011344069620",0.00,6.30,0,298.77,336.94,0.0,0.0,0.000,369432.2,369432.2,31772,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1461026758,403735.00
04/18/2016 20:45,2,0.000,ALERT,212.61,301.17,60.002,1461026703,"201051344000594","219011344069620",0.00,7.00,0,299.37,337.84,0.0,0.0,0.000,377008.9,377008.9,27204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1461026760,403736.00
04/18/2016 20:45,2,0.000,ALERT,212.83,299.37,59.996,1461026703,"201051344001203","219011344069620",0.00,7.00,0,298.47,335.44,0.0,0.0,0.000,376021.9,376021.9,31773,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1461026761,403737.00
04/18/2016 20:45,2,0.000,ALERT,211.93,299.67,59.991,1461026703,"274151322000054","219011344069620",0.00,8.50,0,297.26,306.88,0.0,0.0,0.000,638085.4,638085.4,20414,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1461026763,403738.00
04/18/2016 20:45,2,0.000,ALERT,213.06,300.27,59.965,1461026703,"201051344000867","219011344069620",0.00,7.30,0,299.07,330.93,0.0,0.0,0.000,365192.9,365192.9,27209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1461026765,403739.00
04/18/2016 20:45,2,0.000,ALERT,212.61,299.67,59.970,1461026703,"201051344001093","219011344069620",0.00,7.70,0,298.47,318.61,0.0,0.0,0.000,374911.8,374911.8,31644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1461026767,403740.00
04/18/2016 20:45,2,0.000,ALERT,212.61,300.57,59.996,1461026703,"201051344000900","219011344069620",0.00,7.00,0,299.07,333.63,0.0,0.0,0.000,380626.8,380626.8,26596,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1461026768,403741.00
04/18/2016 20:45,2,0.000,ALERT,213.06,299.97,60.002,1461026703,"201051344000648","219011344069620",0.00,6.70,0,299.07,338.74,0.0,0.0,0.000,373105.8,373105.8,26901,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1461026770,403742.00
04/18/2016 20:45,2,0.000,ALERT,212.83,300.87,60.002,1461026703,"201051344000569","219011344069620",0.00,7.00,0,300.27,338.14,0.0,0.0,0.000,381849.2,381849.2,26529,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1461026772,403743.00
04/18/2016 20:45,2,0.000,ALERT,212.61,300.87,59.959,1461026703,"201051344000983","219011344069620",0.00,7.00,0,299.67,334.54,0.0,0.0,0.000,373440.6,373440.6,27001,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1461026774,403744.00
04/18/2016 20:45,2,0.000,ALERT,213.06,300.57,59.996,1461026703,"201051344001158","219011344069620",0.00,6.30,0,298.47,336.94,0.0,0.0,0.000,368192.3,368192.3,27261,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1461026776,403745.00
04/18/2016 20:45,2,0.000,ALERT,213.29,300.87,59.954,1461026703,"201051344000576","219011344069620",0.00,7.00,0,299.67,326.12,0.0,0.0,0.000,375018.1,375018.1,26675,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1461026778,403746.00
04/18/2016 20:45,2,0.000,ALERT,212.16,298.47,59.991,1461026703,"274151322000087","219011344069620",0.00,9.70,0,296.36,305.98,0.0,0.0,0.000,612248.3,612248.3,20489,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1461026780,403747.00
04/18/2016 21:00,2,0.000,ALERT,213.06,300.57,60.002,1461027603,"201051344000645","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,374593.9,374593.9,26819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1461027605,403748.00
04/18/2016 21:00,2,0.000,ALERT,212.16,299.07,59.996,1461027603,"274151322000085","219011344069620",0.00,7.70,0,297.57,315.30,0.0,0.0,0.000,640807.2,640807.2,20428,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027607,403749.00
04/18/2016 21:00,2,0.000,ALERT,213.51,300.57,60.002,1461027603,"201051344000633","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,365461.3,365461.3,27278,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1461027609,403750.00
04/18/2016 21:00,2,0.000,ALERT,212.83,300.57,60.002,1461027603,"201051344000469","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,366727.0,366727.0,27224,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1461027611,403751.00
04/18/2016 21:00,2,0.000,ALERT,212.16,299.67,60.002,1461027603,"201051344000646","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,371014.7,371014.7,31782,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027613,403752.00
04/18/2016 21:00,2,0.000,ALERT,211.93,299.67,59.996,1461027603,"274151322000052","219011344069620",0.00,7.00,0,297.26,314.40,0.0,0.0,0.000,650572.8,650572.8,20651,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027614,403753.00
04/18/2016 21:00,2,0.000,ALERT,212.38,299.97,60.023,1461027603,"201051344000585","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,376930.5,376930.5,31786,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461027616,403754.00
04/18/2016 21:00,2,0.000,ALERT,212.38,299.97,60.002,1461027603,"201051344001230","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,374832.6,374832.6,31579,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027618,403755.00
04/18/2016 21:00,2,0.000,ALERT,212.61,300.27,60.007,1461027603,"201051344000582","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,368380.3,368380.3,31757,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461027620,403756.00
04/18/2016 21:00,2,0.000,ALERT,211.93,299.67,60.039,1461027603,"201051344000955","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,379978.0,379978.0,31696,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1461027622,403757.00
04/18/2016 21:00,2,0.000,ALERT,211.93,298.47,60.007,1461027603,"274151322000094","219011344069620",0.00,7.00,0,296.96,315.00,0.0,0.0,0.000,522009.8,522009.8,21560,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027623,403758.00
04/18/2016 21:00,2,0.000,ALERT,212.61,301.17,60.007,1461027603,"201051344000579","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,380216.2,380216.2,7299,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461027625,403759.00
04/18/2016 21:00,2,0.000,ALERT,211.93,299.37,59.996,1461027603,"201051344000890","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,377130.6,377130.6,31718,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461027627,403760.00
04/18/2016 21:00,2,0.000,ALERT,212.38,299.37,60.012,1461027603,"201051344000438","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,379278.0,379278.0,31724,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027629,403761.00
04/18/2016 21:00,2,0.000,ALERT,212.61,298.77,59.996,1461027603,"201051344000417","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,372422.7,372422.7,31875,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027631,403762.00
04/18/2016 21:00,2,0.000,ALERT,212.16,299.07,60.012,1461027603,"274151322000083","219011344069620",0.00,7.30,0,297.87,315.90,0.0,0.0,0.000,644800.7,644800.7,20709,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027632,403763.00
04/18/2016 21:00,2,0.000,ALERT,212.61,299.37,60.002,1461027603,"274151322000076","219011344069620",0.00,7.00,0,297.57,314.70,0.0,0.0,0.000,685966.0,685966.0,20709,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027634,403764.00
04/18/2016 21:00,2,0.000,ALERT,212.61,301.47,60.007,1461027603,"201051344000868","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,365853.0,365853.0,26958,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027636,403765.00
04/18/2016 21:00,2,0.000,ALERT,211.93,299.97,60.007,1461027603,"274151322000095","219011344069620",0.00,7.00,0,298.47,316.50,0.0,0.0,0.000,678988.7,678988.7,20609,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461027638,403766.00
04/18/2016 21:00,2,0.000,ALERT,212.61,300.27,60.002,1461027603,"201051344000988","219011344069620",0.00,6.30,0,296.36,302.37,0.0,0.0,0.000,363200.3,363200.3,27246,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461027640,403767.00
04/18/2016 21:00,2,0.000,ALERT,211.93,298.47,60.007,1461027603,"201051344001025","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,376859.6,376859.6,31766,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461027642,403768.00
04/18/2016 21:00,2,0.000,ALERT,212.61,300.87,60.018,1461027603,"201051344000458","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,373797.8,373797.8,27170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027643,403769.00
04/18/2016 21:00,2,0.000,ALERT,213.29,300.27,60.007,1461027603,"201051344000853","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,372281.1,372281.1,26764,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027645,403770.00
04/18/2016 21:00,2,0.000,ALERT,212.61,299.37,60.007,1461027603,"201051344000685","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,378847.4,378847.4,31593,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027647,403771.00
04/18/2016 21:00,2,0.000,ALERT,212.38,298.77,60.007,1461027603,"201051344000917","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,375979.1,375979.1,31594,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027649,403772.00
04/18/2016 21:00,2,0.000,ALERT,212.61,299.97,60.023,1461027603,"201051344001145","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,381117.0,381117.0,31455,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027650,403773.00
04/18/2016 21:00,2,0.000,ALERT,212.38,298.77,60.028,1461027603,"201051344000651","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,373058.9,373058.9,31821,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027652,403774.00
04/18/2016 21:00,2,0.000,ALERT,211.48,298.47,60.007,1461027603,"274151322000088","219011344069620",0.00,7.30,0,297.26,313.80,0.0,0.0,0.000,624361.3,624361.3,20391,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027654,403775.00
04/18/2016 21:00,2,0.000,ALERT,212.38,297.87,60.002,1461027603,"274151322000068","219011344069620",0.00,7.70,0,296.96,313.80,0.0,0.0,0.000,521683.0,521683.0,21768,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461027656,403776.00
04/18/2016 21:00,2,0.000,ALERT,211.93,299.07,60.007,1461027603,"201051344001135","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,369432.2,369432.2,31774,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461027658,403777.00
04/18/2016 21:00,2,0.000,ALERT,212.38,301.17,60.028,1461027603,"201051344000594","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,377008.9,377008.9,27206,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027659,403778.00
04/18/2016 21:00,2,0.000,ALERT,212.38,299.37,60.007,1461027603,"201051344001203","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,376021.9,376021.9,31775,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027661,403779.00
04/18/2016 21:00,2,0.000,ALERT,211.70,299.37,59.965,1461027603,"274151322000054","219011344069620",0.00,7.30,0,297.26,315.00,0.0,0.0,0.000,638085.4,638085.4,20416,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461027663,403780.00
04/18/2016 21:00,2,0.000,ALERT,212.83,299.97,60.028,1461027603,"201051344000867","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,365192.9,365192.9,27211,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027665,403781.00
04/18/2016 21:00,2,0.000,ALERT,212.38,299.37,59.981,1461027603,"201051344001093","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,374911.8,374911.8,31646,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027667,403782.00
04/18/2016 21:00,2,0.000,ALERT,212.38,300.57,59.975,1461027603,"201051344000900","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,380626.8,380626.8,26598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027669,403783.00
04/18/2016 21:00,2,0.000,ALERT,212.83,299.97,60.007,1461027603,"201051344000648","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,373105.8,373105.8,26903,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461027671,403784.00
04/18/2016 21:00,2,0.000,ALERT,212.61,301.17,60.012,1461027603,"201051344000569","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,381849.2,381849.2,26531,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027672,403785.00
04/18/2016 21:00,2,0.000,ALERT,212.61,300.57,60.007,1461027603,"201051344000983","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,373440.6,373440.6,27003,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027674,403786.00
04/18/2016 21:00,2,0.000,ALERT,212.61,299.97,60.002,1461027603,"201051344001158","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,368192.3,368192.3,27263,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027676,403787.00
04/18/2016 21:00,2,0.000,ALERT,213.06,300.87,60.007,1461027603,"201051344000576","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,375018.1,375018.1,26677,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461027678,403788.00
04/18/2016 21:00,2,0.000,ALERT,211.93,297.87,59.975,1461027603,"274151322000087","219011344069620",0.00,8.50,0,296.36,314.70,0.0,0.0,0.000,612248.3,612248.3,20491,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461027679,403789.00
04/18/2016 21:15,2,0.000,ALERT,213.06,300.57,59.944,1461028503,"201051344000645","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,374593.9,374593.9,26821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028505,403790.00
04/18/2016 21:15,2,0.000,ALERT,212.16,298.77,59.938,1461028503,"274151322000085","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,640807.2,640807.2,20430,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028507,403791.00
04/18/2016 21:15,2,0.000,ALERT,213.06,299.97,59.954,1461028503,"201051344000633","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,365461.3,365461.3,27280,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028509,403792.00
04/18/2016 21:15,2,0.000,ALERT,212.38,300.27,59.965,1461028503,"201051344000469","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,366727.0,366727.0,27226,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461028510,403793.00
04/18/2016 21:15,2,0.000,ALERT,212.16,299.37,59.938,1461028503,"201051344000646","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,371014.7,371014.7,31784,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028512,403794.00
04/18/2016 21:15,2,0.000,ALERT,211.70,299.07,59.949,1461028503,"274151322000052","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,650572.8,650572.8,20653,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461028514,403795.00
04/18/2016 21:15,2,0.000,ALERT,212.61,299.67,59.970,1461028503,"201051344000585","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,376930.5,376930.5,31788,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028516,403796.00
04/18/2016 21:15,2,0.000,ALERT,212.16,299.67,59.954,1461028503,"201051344001230","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,374832.6,374832.6,31581,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028518,403797.00
04/18/2016 21:15,2,0.000,ALERT,212.61,299.97,59.959,1461028503,"201051344000582","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,368380.3,368380.3,31759,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028519,403798.00
04/18/2016 21:15,2,0.000,ALERT,211.93,299.37,59.954,1461028503,"201051344000955","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,379978.0,379978.0,31698,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028521,403799.00
04/18/2016 21:15,2,0.000,ALERT,211.70,297.87,59.954,1461028503,"274151322000094","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,522009.8,522009.8,21562,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028523,403800.00
04/18/2016 21:15,2,0.000,ALERT,212.38,301.17,59.959,1461028503,"201051344000579","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,380216.2,380216.2,7301,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461028525,403801.00
04/18/2016 21:15,2,0.000,ALERT,212.38,299.97,59.933,1461028503,"201051344000890","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,377130.6,377130.6,31720,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028527,403802.00
04/18/2016 21:15,2,0.000,ALERT,212.38,299.37,59.922,1461028503,"201051344000438","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,379278.0,379278.0,31726,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461028528,403803.00
04/18/2016 21:15,2,0.000,ALERT,212.38,298.77,59.938,1461028503,"201051344000417","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,372422.7,372422.7,31877,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028530,403804.00
04/18/2016 21:15,2,0.000,ALERT,211.93,299.07,59.959,1461028503,"274151322000083","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,644800.7,644800.7,20711,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028532,403805.00
04/18/2016 21:15,2,0.000,ALERT,212.16,298.77,59.965,1461028503,"274151322000076","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,685966.0,685966.0,20711,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461028534,403806.00
04/18/2016 21:15,2,0.000,ALERT,212.38,301.17,59.970,1461028503,"201051344000868","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,365853.0,365853.0,26960,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028535,403807.00
04/18/2016 21:15,2,0.000,ALERT,211.93,299.37,59.965,1461028503,"274151322000095","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,678988.7,678988.7,20611,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028537,403808.00
04/18/2016 21:15,2,0.000,ALERT,212.16,299.97,59.965,1461028503,"201051344000988","219011344069620",0.00,5.50,0,296.06,302.07,0.0,0.0,0.000,363200.3,363200.3,27248,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028539,403809.00
04/18/2016 21:15,2,0.000,ALERT,212.16,298.77,59.981,1461028503,"201051344001025","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,376859.6,376859.6,31768,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028541,403810.00
04/18/2016 21:15,2,0.000,ALERT,212.38,300.57,59.965,1461028503,"201051344000458","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,373797.8,373797.8,27172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461028543,403811.00
04/18/2016 21:15,2,0.000,ALERT,213.06,300.27,59.970,1461028503,"201051344000853","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,372281.1,372281.1,26766,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461028545,403812.00
04/18/2016 21:15,2,0.000,ALERT,212.83,299.67,60.023,1461028503,"201051344000685","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,378847.4,378847.4,31595,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028546,403813.00
04/18/2016 21:15,2,0.000,ALERT,212.61,299.07,59.981,1461028503,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,375979.1,375979.1,31596,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028548,403814.00
04/18/2016 21:15,2,0.000,ALERT,212.61,299.67,59.975,1461028503,"201051344001145","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,381117.0,381117.0,31457,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028550,403815.00
04/18/2016 21:15,2,0.000,ALERT,212.61,299.07,59.975,1461028503,"201051344000651","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,373058.9,373058.9,31823,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028552,403816.00
04/18/2016 21:15,2,0.000,ALERT,211.25,297.87,59.975,1461028503,"274151322000088","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,624361.3,624361.3,20393,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028554,403817.00
04/18/2016 21:15,2,0.000,ALERT,212.38,297.57,59.981,1461028503,"274151322000068","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,521683.0,521683.0,21770,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028555,403818.00
04/18/2016 21:15,2,0.000,ALERT,211.93,299.37,59.981,1461028503,"201051344001135","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,369432.2,369432.2,31776,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461028557,403819.00
04/18/2016 21:15,2,0.000,ALERT,212.16,300.87,59.975,1461028503,"201051344000594","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,377008.9,377008.9,27208,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028559,403820.00
04/18/2016 21:15,2,0.000,ALERT,212.38,299.07,59.975,1461028503,"201051344001203","219011344069620",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,376021.9,376021.9,31777,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028561,403821.00
04/18/2016 21:15,2,0.000,ALERT,211.48,299.07,59.991,1461028503,"274151322000054","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,638085.4,638085.4,20418,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028563,403822.00
04/18/2016 21:15,2,0.000,ALERT,212.61,299.67,59.938,1461028503,"201051344000867","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,365192.9,365192.9,27213,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028564,403823.00
04/18/2016 21:15,2,0.000,ALERT,212.16,299.37,59.981,1461028503,"201051344001093","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,374911.8,374911.8,31648,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028566,403824.00
04/18/2016 21:15,2,0.000,ALERT,212.38,300.27,60.018,1461028503,"201051344000900","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,380626.8,380626.8,26600,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028568,403825.00
04/18/2016 21:15,2,0.000,ALERT,212.38,299.07,59.975,1461028503,"201051344000648","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,373105.8,373105.8,26905,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028570,403826.00
04/18/2016 21:15,2,0.000,ALERT,212.16,300.27,59.986,1461028503,"201051344000569","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,381849.2,381849.2,26533,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028572,403827.00
04/18/2016 21:15,2,0.000,ALERT,212.38,300.27,59.981,1461028503,"201051344000983","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,373440.6,373440.6,27005,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028573,403828.00
04/18/2016 21:15,2,0.000,ALERT,212.38,299.67,59.981,1461028503,"201051344001158","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,368192.3,368192.3,27265,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028575,403829.00
04/18/2016 21:15,2,0.000,ALERT,212.83,300.57,59.991,1461028503,"201051344000576","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,375018.1,375018.1,26679,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028577,403830.00
04/18/2016 21:15,2,0.000,ALERT,211.70,297.57,59.975,1461028503,"274151322000087","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,612248.3,612248.3,20493,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461028579,403831.00
04/18/2016 21:30,2,0.000,ALERT,213.06,300.87,60.002,1461029403,"201051344000645","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,374593.9,374593.9,26823,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461029405,403832.00
