ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 21:30,2,0.000,ALERT,211.93,298.77,60.028,1461029403,"274151322000085","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,640807.2,640807.2,20432,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029407,403833.00
04/18/2016 21:30,2,0.000,ALERT,213.29,300.57,60.018,1461029403,"201051344000633","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,365461.3,365461.3,27282,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029409,403834.00
04/18/2016 21:30,2,0.000,ALERT,212.83,300.57,59.991,1461029403,"201051344000469","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,366727.0,366727.0,27228,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029411,403835.00
04/18/2016 21:30,2,0.000,ALERT,212.16,299.67,60.023,1461029403,"201051344000646","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,371014.7,371014.7,31786,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029413,403836.00
04/18/2016 21:30,2,0.000,ALERT,211.48,298.47,60.007,1461029403,"274151322000052","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,650572.8,650572.8,20655,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029415,403837.00
04/18/2016 21:30,2,0.000,ALERT,212.38,299.67,60.012,1461029403,"201051344000585","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,376930.5,376930.5,31790,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461029416,403838.00
04/18/2016 21:30,2,0.000,ALERT,212.38,299.97,60.023,1461029403,"201051344001230","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,374832.6,374832.6,31583,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461029418,403839.00
04/18/2016 21:30,2,0.000,ALERT,212.83,300.57,60.018,1461029403,"201051344000582","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,368380.3,368380.3,31761,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029420,403840.00
04/18/2016 21:30,2,0.000,ALERT,211.93,299.67,60.012,1461029403,"201051344000955","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,379978.0,379978.0,31700,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461029422,403841.00
04/18/2016 21:30,2,0.000,ALERT,211.70,297.87,60.039,1461029403,"274151322000094","219011344069620",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,522009.8,522009.8,21564,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029424,403842.00
04/18/2016 21:30,2,0.000,ALERT,212.61,301.47,60.018,1461029403,"201051344000579","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,380216.2,380216.2,7303,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029425,403843.00
04/18/2016 21:30,2,0.000,ALERT,212.38,299.97,60.007,1461029403,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,377130.6,377130.6,31722,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029427,403844.00
04/18/2016 21:30,2,0.000,ALERT,212.61,299.37,60.007,1461029403,"201051344000438","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,379278.0,379278.0,31728,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029429,403845.00
04/18/2016 21:30,2,0.000,ALERT,212.61,299.07,60.012,1461029403,"201051344000417","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,372422.7,372422.7,31879,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029431,403846.00
04/18/2016 21:30,2,0.000,ALERT,211.93,298.47,60.028,1461029403,"274151322000083","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,644800.7,644800.7,20713,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029433,403847.00
04/18/2016 21:30,2,0.000,ALERT,212.38,298.47,60.007,1461029403,"274151322000076","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,685966.0,685966.0,20713,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029435,403848.00
04/18/2016 21:30,2,0.000,ALERT,212.61,301.17,60.023,1461029403,"201051344000868","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,365853.0,365853.0,26962,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029437,403849.00
04/18/2016 21:30,2,0.000,ALERT,211.70,299.67,60.007,1461029403,"274151322000095","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,678988.7,678988.7,20613,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029439,403850.00
04/18/2016 21:30,2,0.000,ALERT,212.61,300.57,59.991,1461029403,"201051344000988","219011344069620",0.00,5.50,0,296.06,301.77,0.0,0.0,0.000,363200.3,363200.3,27250,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461029440,403851.00
04/18/2016 21:30,2,0.000,ALERT,212.16,299.07,60.002,1461029403,"201051344001025","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,376859.6,376859.6,31770,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029442,403852.00
04/18/2016 21:30,2,0.000,ALERT,212.61,300.87,60.018,1461029403,"201051344000458","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,373797.8,373797.8,27174,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029444,403853.00
04/18/2016 21:30,2,0.000,ALERT,213.06,300.57,60.007,1461029403,"201051344000853","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,372281.1,372281.1,26768,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461029446,403854.00
04/18/2016 21:30,2,0.000,ALERT,212.83,299.67,60.018,1461029403,"201051344000685","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,378847.4,378847.4,31597,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029448,403855.00
04/18/2016 21:30,2,0.000,ALERT,212.61,299.07,60.002,1461029403,"201051344000917","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,375979.1,375979.1,31598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029449,403856.00
04/18/2016 21:30,2,0.000,ALERT,212.61,299.97,60.018,1461029403,"201051344001145","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,381117.0,381117.0,31459,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029451,403857.00
04/18/2016 21:30,2,0.000,ALERT,212.61,299.37,60.012,1461029403,"201051344000651","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,373058.9,373058.9,31825,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029453,403858.00
04/18/2016 21:30,2,0.000,ALERT,211.48,298.77,59.981,1461029403,"274151322000088","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,624361.3,624361.3,20395,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029455,403859.00
04/18/2016 21:30,2,0.000,ALERT,212.38,297.87,59.996,1461029403,"274151322000068","219011344069620",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,521683.0,521683.0,21772,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029457,403860.00
04/18/2016 21:30,2,0.000,ALERT,212.16,299.67,60.002,1461029403,"201051344001135","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,369432.2,369432.2,31778,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029458,403861.00
04/18/2016 21:30,2,0.000,ALERT,212.16,300.87,60.007,1461029403,"201051344000594","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,377008.9,377008.9,27210,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029460,403862.00
04/18/2016 21:30,2,0.000,ALERT,212.61,299.37,60.034,1461029403,"201051344001203","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,376021.9,376021.9,31779,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029462,403863.00
04/18/2016 21:30,2,0.000,ALERT,211.70,299.37,60.002,1461029403,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,638085.4,638085.4,20420,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029464,403864.00
04/18/2016 21:30,2,0.000,ALERT,212.83,299.97,59.996,1461029403,"201051344000867","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,365192.9,365192.9,27215,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029466,403865.00
04/18/2016 21:30,2,0.000,ALERT,212.38,299.67,60.002,1461029403,"201051344001093","219011344069620",0.00,6.30,0,297.57,300.87,0.0,0.0,0.000,374911.8,374911.8,31650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029468,403866.00
04/18/2016 21:30,2,0.000,ALERT,212.61,300.87,59.986,1461029403,"201051344000900","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,380626.8,380626.8,26602,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029469,403867.00
04/18/2016 21:30,2,0.000,ALERT,213.06,300.27,60.007,1461029403,"201051344000648","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,373105.8,373105.8,26907,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029471,403868.00
04/18/2016 21:30,2,0.000,ALERT,212.83,300.87,60.007,1461029403,"201051344000569","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,381849.2,381849.2,26535,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029473,403869.00
04/18/2016 21:30,2,0.000,ALERT,212.83,300.87,60.012,1461029403,"201051344000983","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,373440.6,373440.6,27007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029475,403870.00
04/18/2016 21:30,2,0.000,ALERT,212.83,300.57,59.996,1461029403,"201051344001158","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,368192.3,368192.3,27267,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029477,403871.00
04/18/2016 21:30,2,0.000,ALERT,213.06,301.17,60.002,1461029403,"201051344000576","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,375018.1,375018.1,26681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461029478,403872.00
04/18/2016 21:30,2,0.000,ALERT,212.16,298.17,59.986,1461029403,"274151322000087","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,612248.3,612248.3,20495,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461029480,403873.00
04/18/2016 21:45,2,0.000,ALERT,213.51,301.17,59.981,1461030304,"201051344000645","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,374593.9,374593.9,26825,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461030306,403874.00
04/18/2016 21:45,2,0.000,ALERT,212.38,298.77,59.975,1461030304,"274151322000085","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,640807.2,640807.2,20434,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030307,403875.00
04/18/2016 21:45,2,0.000,ALERT,213.74,301.17,59.986,1461030304,"201051344000633","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,365461.3,365461.3,27284,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030309,403876.00
04/18/2016 21:45,2,0.000,ALERT,213.06,301.17,59.975,1461030304,"201051344000469","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,366727.0,366727.0,27230,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461030311,403877.00
04/18/2016 21:45,2,0.000,ALERT,212.83,300.87,59.991,1461030304,"201051344000646","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,371014.7,371014.7,31788,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461030313,403878.00
04/18/2016 21:45,2,0.000,ALERT,212.16,299.67,59.975,1461030304,"274151322000052","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,650572.8,650572.8,20657,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461030315,403879.00
04/18/2016 21:45,2,0.000,ALERT,213.06,301.17,59.928,1461030304,"201051344000585","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,376930.5,376930.5,31792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030317,403880.00
04/18/2016 21:45,2,0.000,ALERT,212.83,301.17,59.970,1461030304,"201051344001230","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,374832.6,374832.6,31585,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030318,403881.00
04/18/2016 21:45,2,0.000,ALERT,213.51,301.77,59.975,1461030304,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,368380.3,368380.3,31763,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461030320,403882.00
04/18/2016 21:45,2,0.000,ALERT,212.61,300.87,59.981,1461030304,"201051344000955","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,379978.0,379978.0,31702,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030322,403883.00
04/18/2016 21:45,2,0.000,ALERT,212.38,298.77,59.975,1461030304,"274151322000094","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,522009.8,522009.8,21566,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030324,403884.00
04/18/2016 21:45,2,0.000,ALERT,213.06,301.77,59.975,1461030304,"201051344000579","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,380216.2,380216.2,7305,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030326,403885.00
04/18/2016 21:45,2,0.000,ALERT,212.83,301.17,59.981,1461030304,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,377130.6,377130.6,31724,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461030327,403886.00
04/18/2016 21:45,2,0.000,ALERT,213.06,300.87,59.954,1461030304,"201051344000438","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,379278.0,379278.0,31730,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030329,403887.00
04/18/2016 21:45,2,0.000,ALERT,213.06,300.27,59.986,1461030304,"201051344000417","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,372422.7,372422.7,31881,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030331,403888.00
04/18/2016 21:45,2,0.000,ALERT,212.16,299.67,60.012,1461030304,"274151322000083","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,644800.7,644800.7,20715,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030333,403889.00
04/18/2016 21:45,2,0.000,ALERT,212.83,298.77,59.981,1461030304,"274151322000076","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,685966.0,685966.0,20715,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030335,403890.00
04/18/2016 21:45,2,0.000,ALERT,213.06,302.07,59.981,1461030304,"201051344000868","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,365853.0,365853.0,26964,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030337,403891.00
04/18/2016 21:45,2,0.000,ALERT,212.16,299.97,59.949,1461030304,"274151322000095","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,678988.7,678988.7,20615,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030338,403892.00
04/18/2016 21:45,2,0.000,ALERT,212.83,301.17,59.986,1461030304,"201051344000988","219011344069620",0.00,5.00,0,296.06,302.68,0.0,0.0,0.000,363200.3,363200.3,27252,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030340,403893.00
04/18/2016 21:45,2,0.000,ALERT,212.61,299.97,59.981,1461030304,"201051344001025","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,376859.6,376859.6,31772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461030342,403894.00
04/18/2016 21:45,2,0.000,ALERT,212.83,301.47,59.991,1461030304,"201051344000458","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,373797.8,373797.8,27176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030344,403895.00
04/18/2016 21:45,2,0.000,ALERT,213.51,301.17,59.991,1461030304,"201051344000853","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,372281.1,372281.1,26770,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030346,403896.00
04/18/2016 21:45,2,0.000,ALERT,213.29,300.87,59.944,1461030304,"201051344000685","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,378847.4,378847.4,31599,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030348,403897.00
04/18/2016 21:45,2,0.000,ALERT,212.83,300.27,59.991,1461030304,"201051344000917","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,375979.1,375979.1,31600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461030349,403898.00
04/18/2016 21:45,2,0.000,ALERT,213.29,301.17,59.986,1461030304,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,381117.0,381117.0,31461,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461030351,403899.00
04/18/2016 21:45,2,0.000,ALERT,212.83,299.97,59.970,1461030304,"201051344000651","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,373058.9,373058.9,31827,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030353,403900.00
04/18/2016 21:45,2,0.000,ALERT,211.70,299.07,60.002,1461030304,"274151322000088","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,624361.3,624361.3,20397,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030355,403901.00
04/18/2016 21:45,2,0.000,ALERT,213.06,298.17,59.986,1461030304,"274151322000068","219011344069620",0.00,6.70,0,296.66,299.97,0.0,0.0,0.000,521683.0,521683.0,21774,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030357,403902.00
04/18/2016 21:45,2,0.000,ALERT,212.38,300.57,59.996,1461030304,"201051344001135","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,369432.2,369432.2,31780,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030358,403903.00
04/18/2016 21:45,2,0.000,ALERT,212.83,302.07,59.996,1461030304,"201051344000594","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,377008.9,377008.9,27212,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030360,403904.00
04/18/2016 21:45,2,0.000,ALERT,212.83,300.27,59.986,1461030304,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,376021.9,376021.9,31781,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030362,403905.00
04/18/2016 21:45,2,0.000,ALERT,211.93,299.37,59.996,1461030304,"274151322000054","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,638085.4,638085.4,20422,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030364,403906.00
04/18/2016 21:45,2,0.000,ALERT,213.51,301.17,60.034,1461030304,"201051344000867","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,365192.9,365192.9,27217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030366,403907.00
04/18/2016 21:45,2,0.000,ALERT,212.61,300.57,59.996,1461030304,"201051344001093","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,374911.8,374911.8,31652,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461030368,403908.00
04/18/2016 21:45,2,0.000,ALERT,212.83,301.47,59.965,1461030304,"201051344000900","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,380626.8,380626.8,26604,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030369,403909.00
04/18/2016 21:45,2,0.000,ALERT,213.06,300.57,59.949,1461030304,"201051344000648","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,373105.8,373105.8,26909,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461030371,403910.00
04/18/2016 21:45,2,0.000,ALERT,212.83,301.77,59.996,1461030304,"201051344000569","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,381849.2,381849.2,26537,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461030373,403911.00
04/18/2016 21:45,2,0.000,ALERT,213.06,301.77,59.996,1461030304,"201051344000983","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,373440.6,373440.6,27009,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030375,403912.00
04/18/2016 21:45,2,0.000,ALERT,213.06,301.17,60.002,1461030304,"201051344001158","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,368192.3,368192.3,27269,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461030377,403913.00
04/18/2016 21:45,2,0.000,ALERT,213.29,301.77,59.991,1461030304,"201051344000576","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,375018.1,375018.1,26683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461030379,403914.00
04/18/2016 21:45,2,0.000,ALERT,212.16,297.87,59.986,1461030304,"274151322000087","219011344069620",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,612248.3,612248.3,20497,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461030380,403915.00
04/18/2016 22:00,2,0.000,ALERT,213.51,301.77,60.034,1461031203,"201051344000645","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,374593.9,374593.9,26827,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031205,403916.00
04/18/2016 22:00,2,0.000,ALERT,212.38,299.67,60.028,1461031203,"274151322000085","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,640807.2,640807.2,20436,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031207,403917.00
04/18/2016 22:00,2,0.000,ALERT,213.51,301.47,59.975,1461031203,"201051344000633","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,365461.3,365461.3,27286,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461031209,403918.00
04/18/2016 22:00,2,0.000,ALERT,213.29,301.77,60.018,1461031203,"201051344000469","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,366727.0,366727.0,27232,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031211,403919.00
04/18/2016 22:00,2,0.000,ALERT,212.83,301.17,60.007,1461031203,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,371014.7,371014.7,31790,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461031212,403920.00
04/18/2016 22:00,2,0.000,ALERT,211.93,300.27,60.023,1461031203,"274151322000052","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,650572.8,650572.8,20659,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461031214,403921.00
04/18/2016 22:00,2,0.000,ALERT,213.06,301.17,60.018,1461031203,"201051344000585","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,376930.5,376930.5,31794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031216,403922.00
04/18/2016 22:00,2,0.000,ALERT,213.06,301.47,60.018,1461031203,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,374832.6,374832.6,31587,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031218,403923.00
04/18/2016 22:00,2,0.000,ALERT,213.51,301.77,60.012,1461031203,"201051344000582","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,368380.3,368380.3,31765,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031220,403924.00
04/18/2016 22:00,2,0.000,ALERT,212.61,301.17,60.028,1461031203,"201051344000955","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,379978.0,379978.0,31704,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031222,403925.00
04/18/2016 22:00,2,0.000,ALERT,211.93,298.77,59.996,1461031203,"274151322000094","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,522009.8,522009.8,21568,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031224,403926.00
04/18/2016 22:00,2,0.000,ALERT,213.06,302.07,60.012,1461031203,"201051344000579","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,380216.2,380216.2,7307,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031225,403927.00
04/18/2016 22:00,2,0.000,ALERT,213.06,301.47,60.039,1461031203,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,377130.6,377130.6,31726,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031227,403928.00
04/18/2016 22:00,2,0.000,ALERT,213.06,300.87,60.002,1461031203,"201051344000438","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,379278.0,379278.0,31732,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461031229,403929.00
04/18/2016 22:00,2,0.000,ALERT,213.29,300.27,60.023,1461031203,"201051344000417","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,372422.7,372422.7,31883,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461031231,403930.00
04/18/2016 22:00,2,0.000,ALERT,212.38,300.57,60.012,1461031203,"274151322000083","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,644800.7,644800.7,20717,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461031233,403931.00
04/18/2016 22:00,2,0.000,ALERT,212.61,299.67,60.007,1461031203,"274151322000076","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,685966.0,685966.0,20717,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031235,403932.00
04/18/2016 22:00,2,0.000,ALERT,213.06,302.68,59.986,1461031203,"201051344000868","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,365853.0,365853.0,26966,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031237,403933.00
04/18/2016 22:00,2,0.000,ALERT,212.16,300.87,60.012,1461031203,"274151322000095","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,678988.7,678988.7,20617,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031238,403934.00
04/18/2016 22:00,2,0.000,ALERT,212.83,301.47,60.018,1461031203,"201051344000988","219011344069620",0.00,4.50,0,296.96,303.28,0.0,0.0,0.000,363200.3,363200.3,27254,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461031240,403935.00
04/18/2016 22:00,2,0.000,ALERT,212.83,300.57,60.012,1461031203,"201051344001025","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,376859.6,376859.6,31774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031242,403936.00
04/18/2016 22:00,2,0.000,ALERT,212.83,301.77,60.012,1461031203,"201051344000458","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,373797.8,373797.8,27178,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031244,403937.00
04/18/2016 22:00,2,0.000,ALERT,213.51,301.77,59.965,1461031203,"201051344000853","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,372281.1,372281.1,26772,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031246,403938.00
04/18/2016 22:00,2,0.000,ALERT,213.29,300.57,60.007,1461031203,"201051344000685","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,378847.4,378847.4,31601,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031248,403939.00
04/18/2016 22:00,2,0.000,ALERT,213.06,300.27,60.012,1461031203,"201051344000917","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,375979.1,375979.1,31602,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031249,403940.00
04/18/2016 22:00,2,0.000,ALERT,213.51,301.47,60.012,1461031203,"201051344001145","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,381117.0,381117.0,31463,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031251,403941.00
04/18/2016 22:00,2,0.000,ALERT,213.06,300.27,60.007,1461031203,"201051344000651","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,373058.9,373058.9,31829,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031253,403942.00
04/18/2016 22:00,2,0.000,ALERT,211.70,299.67,60.002,1461031203,"274151322000088","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,624361.3,624361.3,20399,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461031255,403943.00
04/18/2016 22:00,2,0.000,ALERT,212.61,299.07,60.007,1461031203,"274151322000068","219011344069620",0.00,6.30,0,296.66,299.97,0.0,0.0,0.000,521683.0,521683.0,21776,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031256,403944.00
04/18/2016 22:00,2,0.000,ALERT,212.38,300.57,60.034,1461031203,"201051344001135","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,369432.2,369432.2,31782,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461031258,403945.00
04/18/2016 22:00,2,0.000,ALERT,212.38,301.77,60.018,1461031203,"201051344000594","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,377008.9,377008.9,27214,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031260,403946.00
04/18/2016 22:00,2,0.000,ALERT,212.83,300.27,60.012,1461031203,"201051344001203","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,376021.9,376021.9,31783,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031262,403947.00
04/18/2016 22:00,2,0.000,ALERT,211.70,299.97,60.002,1461031203,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,638085.4,638085.4,20424,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461031264,403948.00
04/18/2016 22:00,2,0.000,ALERT,213.06,300.87,60.012,1461031203,"201051344000867","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,365192.9,365192.9,27219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461031265,403949.00
04/18/2016 22:00,2,0.000,ALERT,212.83,300.57,60.012,1461031203,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,374911.8,374911.8,31654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031267,403950.00
04/18/2016 22:00,2,0.000,ALERT,212.61,301.47,60.002,1461031203,"201051344000900","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,380626.8,380626.8,26606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031269,403951.00
04/18/2016 22:00,2,0.000,ALERT,212.83,300.57,60.007,1461031203,"201051344000648","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,373105.8,373105.8,26911,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031271,403952.00
04/18/2016 22:00,2,0.000,ALERT,212.83,301.77,60.007,1461031203,"201051344000569","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,381849.2,381849.2,26539,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461031272,403953.00
04/18/2016 22:00,2,0.000,ALERT,212.61,301.47,60.007,1461031203,"201051344000983","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,373440.6,373440.6,27011,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461031274,403954.00
04/18/2016 22:00,2,0.000,ALERT,212.83,301.47,59.981,1461031203,"201051344001158","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,368192.3,368192.3,27271,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461031276,403955.00
04/18/2016 22:00,2,0.000,ALERT,213.29,301.77,60.018,1461031203,"201051344000576","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,375018.1,375018.1,26685,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031278,403956.00
04/18/2016 22:00,2,0.000,ALERT,211.93,298.17,60.012,1461031203,"274151322000087","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,612248.3,612248.3,20499,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461031280,403957.00
04/18/2016 22:15,2,0.000,ALERT,213.51,302.07,60.002,1461032103,"201051344000645","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,374593.9,374593.9,26829,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032105,403958.00
04/18/2016 22:15,2,0.000,ALERT,212.38,299.67,60.002,1461032103,"274151322000085","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,640807.2,640807.2,20438,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032107,403959.00
04/18/2016 22:15,2,0.000,ALERT,213.96,301.47,60.002,1461032103,"201051344000633","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,365461.3,365461.3,27288,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461032109,403960.00
04/18/2016 22:15,2,0.000,ALERT,213.29,301.47,59.996,1461032103,"201051344000469","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,366727.0,366727.0,27234,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032110,403961.00
04/18/2016 22:15,2,0.000,ALERT,212.83,301.17,60.002,1461032103,"201051344000646","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,371014.7,371014.7,31792,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461032112,403962.00
04/18/2016 22:15,2,0.000,ALERT,212.16,299.97,59.959,1461032103,"274151322000052","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,650572.8,650572.8,20661,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032114,403963.00
04/18/2016 22:15,2,0.000,ALERT,213.51,301.47,60.002,1461032103,"201051344000585","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,376930.5,376930.5,31796,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032116,403964.00
04/18/2016 22:15,2,0.000,ALERT,213.29,301.77,60.007,1461032103,"201051344001230","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,374832.6,374832.6,31589,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461032118,403965.00
04/18/2016 22:15,2,0.000,ALERT,213.74,302.07,60.002,1461032103,"201051344000582","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,368380.3,368380.3,31767,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032119,403966.00
04/18/2016 22:15,2,0.000,ALERT,212.83,300.87,60.002,1461032103,"201051344000955","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,379978.0,379978.0,31706,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461032121,403967.00
04/18/2016 22:15,2,0.000,ALERT,212.38,299.07,60.012,1461032103,"274151322000094","219011344069620",0.00,5.00,0,297.57,300.27,0.0,0.0,0.000,522009.8,522009.8,21570,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032123,403968.00
04/18/2016 22:15,2,0.000,ALERT,213.29,302.37,59.991,1461032103,"201051344000579","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,380216.2,380216.2,7309,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032125,403969.00
04/18/2016 22:15,2,0.000,ALERT,213.06,301.47,60.002,1461032103,"201051344000890","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,377130.6,377130.6,31728,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032127,403970.00
04/18/2016 22:15,2,0.000,ALERT,213.51,301.47,60.002,1461032103,"201051344000438","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,379278.0,379278.0,31734,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032128,403971.00
04/18/2016 22:15,2,0.000,ALERT,213.51,300.57,60.002,1461032103,"201051344000417","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,372422.7,372422.7,31885,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032130,403972.00
04/18/2016 22:15,2,0.000,ALERT,212.38,300.57,60.002,1461032103,"274151322000083","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,644800.7,644800.7,20719,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032132,403973.00
04/18/2016 22:15,2,0.000,ALERT,213.06,299.67,59.996,1461032103,"274151322000076","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,685966.0,685966.0,20719,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032134,403974.00
04/18/2016 22:15,2,0.000,ALERT,213.29,302.07,60.012,1461032103,"201051344000868","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,365853.0,365853.0,26968,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461032136,403975.00
04/18/2016 22:15,2,0.000,ALERT,212.38,300.27,60.007,1461032103,"274151322000095","219011344069620",0.00,4.50,0,299.07,302.07,0.0,0.0,0.000,678988.7,678988.7,20619,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461032137,403976.00
04/18/2016 22:15,2,0.000,ALERT,212.83,301.17,60.012,1461032103,"201051344000988","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,363200.3,363200.3,27256,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461032139,403977.00
