ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 22:15,2,0.000,ALERT,212.83,300.27,60.034,1461032103,"201051344001025","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,376859.6,376859.6,31776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032141,403978.00
04/18/2016 22:15,2,0.000,ALERT,213.06,301.47,60.007,1461032103,"201051344000458","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,373797.8,373797.8,27180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032143,403979.00
04/18/2016 22:15,2,0.000,ALERT,213.51,301.17,60.018,1461032103,"201051344000853","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,372281.1,372281.1,26774,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032145,403980.00
04/18/2016 22:15,2,0.000,ALERT,213.29,300.87,60.012,1461032103,"201051344000685","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,378847.4,378847.4,31603,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032147,403981.00
04/18/2016 22:15,2,0.000,ALERT,212.83,300.27,60.012,1461032103,"201051344000917","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,375979.1,375979.1,31604,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032148,403982.00
04/18/2016 22:15,2,0.000,ALERT,213.29,301.17,60.007,1461032103,"201051344001145","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,381117.0,381117.0,31465,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461032150,403983.00
04/18/2016 22:15,2,0.000,ALERT,213.06,300.57,60.039,1461032103,"201051344000651","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,373058.9,373058.9,31831,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032152,403984.00
04/18/2016 22:15,2,0.000,ALERT,211.93,299.67,60.028,1461032103,"274151322000088","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,624361.3,624361.3,20401,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032154,403985.00
04/18/2016 22:15,2,0.000,ALERT,212.83,298.77,60.007,1461032103,"274151322000068","219011344069620",0.00,6.00,0,297.26,300.27,0.0,0.0,0.000,521683.0,521683.0,21778,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032156,403986.00
04/18/2016 22:15,2,0.000,ALERT,212.61,301.17,60.002,1461032103,"201051344001135","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,369432.2,369432.2,31784,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032158,403987.00
04/18/2016 22:15,2,0.000,ALERT,212.83,302.07,60.018,1461032103,"201051344000594","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,377008.9,377008.9,27216,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032159,403988.00
04/18/2016 22:15,2,0.000,ALERT,213.06,300.57,60.039,1461032103,"201051344001203","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,376021.9,376021.9,31785,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032161,403989.00
04/18/2016 22:15,2,0.000,ALERT,212.16,299.97,60.002,1461032103,"274151322000054","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,638085.4,638085.4,20426,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032163,403990.00
04/18/2016 22:15,2,0.000,ALERT,213.29,300.87,59.986,1461032103,"201051344000867","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,365192.9,365192.9,27221,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032165,403991.00
04/18/2016 22:15,2,0.000,ALERT,212.83,301.17,60.007,1461032103,"201051344001093","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,374911.8,374911.8,31656,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032166,403992.00
04/18/2016 22:15,2,0.000,ALERT,212.83,301.17,60.018,1461032103,"201051344000900","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,380626.8,380626.8,26608,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032168,403993.00
04/18/2016 22:15,2,0.000,ALERT,213.06,300.57,60.012,1461032103,"201051344000648","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,373105.8,373105.8,26913,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032170,403994.00
04/18/2016 22:15,2,0.000,ALERT,213.06,301.77,60.012,1461032103,"201051344000569","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,381849.2,381849.2,26541,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032172,403995.00
04/18/2016 22:15,2,0.000,ALERT,213.06,301.47,59.986,1461032103,"201051344000983","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,373440.6,373440.6,27013,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461032174,403996.00
04/18/2016 22:15,2,0.000,ALERT,213.06,301.17,60.018,1461032103,"201051344001158","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,368192.3,368192.3,27273,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461032176,403997.00
04/18/2016 22:15,2,0.000,ALERT,213.51,301.47,60.012,1461032103,"201051344000576","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,375018.1,375018.1,26687,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461032178,403998.00
04/18/2016 22:15,2,0.000,ALERT,212.38,298.77,60.007,1461032103,"274151322000087","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,612248.3,612248.3,20501,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461032179,403999.00
04/18/2016 22:30,2,0.000,ALERT,213.96,302.07,59.986,1461033003,"201051344000645","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,374593.9,374593.9,26831,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033005,404000.00
04/18/2016 22:30,2,0.000,ALERT,212.61,299.97,59.949,1461033003,"274151322000085","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,640807.2,640807.2,20440,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033007,404001.00
04/18/2016 22:30,2,0.000,ALERT,213.96,301.77,60.012,1461033003,"201051344000633","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,365461.3,365461.3,27290,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033009,404002.00
04/18/2016 22:30,2,0.000,ALERT,213.51,302.37,59.991,1461033003,"201051344000469","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,366727.0,366727.0,27236,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033010,404003.00
04/18/2016 22:30,2,0.000,ALERT,212.83,301.47,59.986,1461033003,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,371014.7,371014.7,31794,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033012,404004.00
04/18/2016 22:30,2,0.000,ALERT,212.16,300.87,59.981,1461033003,"274151322000052","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,650572.8,650572.8,20663,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033014,404005.00
04/18/2016 22:30,2,0.000,ALERT,213.06,301.77,59.975,1461033003,"201051344000585","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,376930.5,376930.5,31798,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033016,404006.00
04/18/2016 22:30,2,0.000,ALERT,212.83,301.47,60.034,1461033003,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,374832.6,374832.6,31591,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033018,404007.00
04/18/2016 22:30,2,0.000,ALERT,213.51,302.37,60.002,1461033003,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,368380.3,368380.3,31769,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033020,404008.00
04/18/2016 22:30,2,0.000,ALERT,212.61,301.17,59.986,1461033003,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,379978.0,379978.0,31708,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033022,404009.00
04/18/2016 22:30,2,0.000,ALERT,212.61,299.37,59.986,1461033003,"274151322000094","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,522009.8,522009.8,21572,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033023,404010.00
04/18/2016 22:30,2,0.000,ALERT,213.29,302.68,59.981,1461033003,"201051344000579","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,380216.2,380216.2,7311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033025,404011.00
04/18/2016 22:30,2,0.000,ALERT,212.83,301.77,59.981,1461033003,"201051344000890","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,377130.6,377130.6,31730,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033027,404012.00
04/18/2016 22:30,2,0.000,ALERT,213.06,301.47,60.023,1461033003,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,379278.0,379278.0,31736,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033029,404013.00
04/18/2016 22:30,2,0.000,ALERT,213.06,300.87,59.944,1461033003,"201051344000417","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,372422.7,372422.7,31887,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033030,404014.00
04/18/2016 22:30,2,0.000,ALERT,212.38,300.27,59.996,1461033003,"274151322000083","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,644800.7,644800.7,20721,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033032,404015.00
04/18/2016 22:30,2,0.000,ALERT,213.29,300.87,59.991,1461033003,"274151322000076","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,685966.0,685966.0,20721,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033034,404016.00
04/18/2016 22:30,2,0.000,ALERT,213.51,302.68,59.986,1461033003,"201051344000868","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,365853.0,365853.0,26970,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033036,404017.00
04/18/2016 22:30,2,0.000,ALERT,212.61,300.87,59.986,1461033003,"274151322000095","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,678988.7,678988.7,20621,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033038,404018.00
04/18/2016 22:30,2,0.000,ALERT,213.29,301.77,59.991,1461033003,"201051344000988","219011344069620",0.00,4.00,0,296.66,302.98,0.0,0.0,0.000,363200.3,363200.3,27258,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033039,404019.00
04/18/2016 22:30,2,0.000,ALERT,212.83,300.57,59.996,1461033003,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,376859.6,376859.6,31778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033041,404020.00
04/18/2016 22:30,2,0.000,ALERT,213.06,302.07,60.002,1461033003,"201051344000458","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,373797.8,373797.8,27182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033043,404021.00
04/18/2016 22:30,2,0.000,ALERT,213.96,302.07,60.034,1461033003,"201051344000853","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,372281.1,372281.1,26776,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033045,404022.00
04/18/2016 22:30,2,0.000,ALERT,213.29,301.17,59.996,1461033003,"201051344000685","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,378847.4,378847.4,31605,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033047,404023.00
04/18/2016 22:30,2,0.000,ALERT,213.29,300.87,59.991,1461033003,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,375979.1,375979.1,31606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033048,404024.00
04/18/2016 22:30,2,0.000,ALERT,213.29,301.77,60.007,1461033003,"201051344001145","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,381117.0,381117.0,31467,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033050,404025.00
04/18/2016 22:30,2,0.000,ALERT,213.06,300.57,59.959,1461033003,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,373058.9,373058.9,31833,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033052,404026.00
04/18/2016 22:30,2,0.000,ALERT,212.16,299.97,60.007,1461033003,"274151322000088","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,624361.3,624361.3,20403,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033054,404027.00
04/18/2016 22:30,2,0.000,ALERT,213.29,299.67,60.002,1461033003,"274151322000068","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,521683.0,521683.0,21780,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033056,404028.00
04/18/2016 22:30,2,0.000,ALERT,212.61,301.47,59.959,1461033003,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,369432.2,369432.2,31786,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033058,404029.00
04/18/2016 22:30,2,0.000,ALERT,213.06,302.68,60.012,1461033003,"201051344000594","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,377008.9,377008.9,27218,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033059,404030.00
04/18/2016 22:30,2,0.000,ALERT,213.06,301.17,59.996,1461033003,"201051344001203","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,376021.9,376021.9,31787,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033061,404031.00
04/18/2016 22:30,2,0.000,ALERT,212.38,300.87,59.986,1461033003,"274151322000054","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,638085.4,638085.4,20428,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033063,404032.00
04/18/2016 22:30,2,0.000,ALERT,213.74,301.77,60.002,1461033003,"201051344000867","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,365192.9,365192.9,27223,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033065,404033.00
04/18/2016 22:30,2,0.000,ALERT,213.06,301.47,59.986,1461033003,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,374911.8,374911.8,31658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033067,404034.00
04/18/2016 22:30,2,0.000,ALERT,213.06,302.37,59.991,1461033003,"201051344000900","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,380626.8,380626.8,26610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033068,404035.00
04/18/2016 22:30,2,0.000,ALERT,213.51,301.77,59.996,1461033003,"201051344000648","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,373105.8,373105.8,26915,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033070,404036.00
04/18/2016 22:30,2,0.000,ALERT,213.29,302.98,59.986,1461033003,"201051344000569","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,381849.2,381849.2,26543,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033072,404037.00
04/18/2016 22:30,2,0.000,ALERT,213.29,302.07,59.981,1461033003,"201051344000983","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,373440.6,373440.6,27015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033074,404038.00
04/18/2016 22:30,2,0.000,ALERT,213.51,301.77,59.991,1461033003,"201051344001158","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,368192.3,368192.3,27275,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033076,404039.00
04/18/2016 22:30,2,0.000,ALERT,213.74,302.07,59.986,1461033003,"201051344000576","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,375018.1,375018.1,26689,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033077,404040.00
04/18/2016 22:30,2,0.000,ALERT,212.61,299.67,59.981,1461033003,"274151322000087","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,612248.3,612248.3,20503,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033079,404041.00
04/18/2016 22:45,2,0.000,ALERT,213.96,302.98,60.002,1461033904,"201051344000645","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,374593.9,374593.9,26833,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033906,404042.00
04/18/2016 22:45,2,0.000,ALERT,213.06,301.17,60.002,1461033904,"274151322000085","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,640807.2,640807.2,20442,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033907,404043.00
04/18/2016 22:45,2,0.000,ALERT,214.19,302.68,60.007,1461033904,"201051344000633","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,365461.3,365461.3,27292,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033909,404044.00
04/18/2016 22:45,2,0.000,ALERT,213.74,302.98,60.012,1461033904,"201051344000469","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,366727.0,366727.0,27238,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033911,404045.00
04/18/2016 22:45,2,0.000,ALERT,213.06,301.47,60.034,1461033904,"201051344000646","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,371014.7,371014.7,31796,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033913,404046.00
04/18/2016 22:45,2,0.000,ALERT,212.61,301.77,60.002,1461033904,"274151322000052","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,650572.8,650572.8,20665,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033914,404047.00
04/18/2016 22:45,2,0.000,ALERT,213.29,301.47,60.018,1461033904,"201051344000585","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,376930.5,376930.5,31800,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033916,404048.00
04/18/2016 22:45,2,0.000,ALERT,213.29,302.07,60.012,1461033904,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,374832.6,374832.6,31593,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033918,404049.00
04/18/2016 22:45,2,0.000,ALERT,213.96,302.98,60.023,1461033904,"201051344000582","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,368380.3,368380.3,31771,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033920,404050.00
04/18/2016 22:45,2,0.000,ALERT,213.06,301.77,60.012,1461033904,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,379978.0,379978.0,31710,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033922,404051.00
04/18/2016 22:45,2,0.000,ALERT,212.83,300.57,59.981,1461033904,"274151322000094","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,522009.8,522009.8,21574,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033923,404052.00
04/18/2016 22:45,2,0.000,ALERT,213.74,303.88,60.012,1461033904,"201051344000579","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,380216.2,380216.2,7313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033925,404053.00
04/18/2016 22:45,2,0.000,ALERT,213.29,302.07,60.018,1461033904,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,377130.6,377130.6,31732,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033927,404054.00
04/18/2016 22:45,2,0.000,ALERT,213.51,301.77,60.018,1461033904,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,379278.0,379278.0,31738,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033929,404055.00
04/18/2016 22:45,2,0.000,ALERT,213.74,301.17,60.018,1461033904,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,372422.7,372422.7,31889,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033931,404056.00
04/18/2016 22:45,2,0.000,ALERT,212.83,302.07,59.986,1461033904,"274151322000083","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,644800.7,644800.7,20723,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033933,404057.00
04/18/2016 22:45,2,0.000,ALERT,213.51,302.07,60.018,1461033904,"274151322000076","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,685966.0,685966.0,20723,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033935,404058.00
04/18/2016 22:45,2,0.000,ALERT,213.51,303.88,60.023,1461033904,"201051344000868","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,365853.0,365853.0,26972,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033936,404059.00
04/18/2016 22:45,2,0.000,ALERT,213.06,302.68,60.018,1461033904,"274151322000095","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,678988.7,678988.7,20623,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033938,404060.00
04/18/2016 22:45,2,0.000,ALERT,213.51,302.98,60.012,1461033904,"201051344000988","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,363200.3,363200.3,27260,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033940,404061.00
04/18/2016 22:45,2,0.000,ALERT,213.29,301.47,60.023,1461033904,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,376859.6,376859.6,31780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033942,404062.00
04/18/2016 22:45,2,0.000,ALERT,213.74,303.28,60.023,1461033904,"201051344000458","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,373797.8,373797.8,27184,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033944,404063.00
04/18/2016 22:45,2,0.000,ALERT,214.19,302.98,60.034,1461033904,"201051344000853","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,372281.1,372281.1,26778,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033945,404064.00
04/18/2016 22:45,2,0.000,ALERT,213.74,302.07,60.034,1461033904,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,378847.4,378847.4,31607,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033947,404065.00
04/18/2016 22:45,2,0.000,ALERT,213.74,301.77,60.023,1461033904,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,375979.1,375979.1,31608,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033949,404066.00
04/18/2016 22:45,2,0.000,ALERT,213.74,302.37,60.034,1461033904,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,381117.0,381117.0,31469,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033951,404067.00
04/18/2016 22:45,2,0.000,ALERT,213.51,301.17,60.023,1461033904,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,373058.9,373058.9,31835,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033953,404068.00
04/18/2016 22:45,2,0.000,ALERT,212.61,301.17,60.018,1461033904,"274151322000088","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,624361.3,624361.3,20405,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033954,404069.00
04/18/2016 22:45,2,0.000,ALERT,213.74,301.17,60.012,1461033904,"274151322000068","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,521683.0,521683.0,21782,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033956,404070.00
04/18/2016 22:45,2,0.000,ALERT,213.29,302.37,60.012,1461033904,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,369432.2,369432.2,31788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033958,404071.00
04/18/2016 22:45,2,0.000,ALERT,213.29,303.58,60.012,1461033904,"201051344000594","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,377008.9,377008.9,27220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033960,404072.00
04/18/2016 22:45,2,0.000,ALERT,213.74,301.77,59.986,1461033904,"201051344001203","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,376021.9,376021.9,31789,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033962,404073.00
04/18/2016 22:45,2,0.000,ALERT,212.83,302.37,60.012,1461033904,"274151322000054","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,638085.4,638085.4,20430,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033964,404074.00
04/18/2016 22:45,2,0.000,ALERT,213.96,302.68,60.007,1461033904,"201051344000867","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,365192.9,365192.9,27225,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033965,404075.00
04/18/2016 22:45,2,0.000,ALERT,213.51,302.07,60.002,1461033904,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,374911.8,374911.8,31660,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033967,404076.00
04/18/2016 22:45,2,0.000,ALERT,213.51,302.98,60.007,1461033904,"201051344000900","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,380626.8,380626.8,26612,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033969,404077.00
04/18/2016 22:45,2,0.000,ALERT,213.96,302.68,59.965,1461033904,"201051344000648","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,373105.8,373105.8,26917,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033971,404078.00
04/18/2016 22:45,2,0.000,ALERT,213.74,303.58,59.981,1461033904,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,381849.2,381849.2,26545,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033973,404079.00
04/18/2016 22:45,2,0.000,ALERT,213.51,302.98,60.002,1461033904,"201051344000983","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,373440.6,373440.6,27017,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033974,404080.00
04/18/2016 22:45,2,0.000,ALERT,213.74,302.68,60.007,1461033904,"201051344001158","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,368192.3,368192.3,27277,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033976,404081.00
04/18/2016 22:45,2,0.000,ALERT,213.96,303.28,60.007,1461033904,"201051344000576","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,375018.1,375018.1,26691,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461033978,404082.00
04/18/2016 22:45,2,0.000,ALERT,213.06,300.57,60.023,1461033904,"274151322000087","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,612248.3,612248.3,20505,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461033980,404083.00
04/18/2016 23:00,2,0.000,ALERT,214.41,303.88,60.028,1461034804,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,374593.9,374593.9,26835,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461034806,404084.00
04/18/2016 23:00,2,0.000,ALERT,213.29,301.77,59.944,1461034804,"274151322000085","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,640807.2,640807.2,20444,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461034807,404085.00
04/18/2016 23:00,2,0.000,ALERT,214.64,303.28,59.996,1461034804,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,365461.3,365461.3,27294,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034809,404086.00
04/18/2016 23:00,2,0.000,ALERT,213.96,303.58,59.986,1461034804,"201051344000469","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,366727.0,366727.0,27240,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034811,404087.00
04/18/2016 23:00,2,0.000,ALERT,212.83,300.87,60.002,1461034804,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,371014.7,371014.7,31798,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034813,404088.00
04/18/2016 23:00,2,0.000,ALERT,212.83,300.87,59.996,1461034804,"274151322000052","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,650572.8,650572.8,20667,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034815,404089.00
04/18/2016 23:00,2,0.000,ALERT,213.29,301.47,59.959,1461034804,"201051344000585","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,376930.5,376930.5,31802,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461034816,404090.00
04/18/2016 23:00,2,0.000,ALERT,213.06,301.47,60.002,1461034804,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,374832.6,374832.6,31595,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034818,404091.00
04/18/2016 23:00,2,0.000,ALERT,213.74,302.37,60.002,1461034804,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,368380.3,368380.3,31773,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034820,404092.00
04/18/2016 23:00,2,0.000,ALERT,212.61,301.17,59.981,1461034804,"201051344000955","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,379978.0,379978.0,31712,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034822,404093.00
04/18/2016 23:00,2,0.000,ALERT,213.29,301.47,60.007,1461034804,"274151322000094","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,522009.8,522009.8,21576,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034824,404094.00
04/18/2016 23:00,2,0.000,ALERT,213.96,305.08,60.034,1461034804,"201051344000579","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,380216.2,380216.2,7315,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034825,404095.00
04/18/2016 23:00,2,0.000,ALERT,212.83,301.47,60.002,1461034804,"201051344000890","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,377130.6,377130.6,31734,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034827,404096.00
04/18/2016 23:00,2,0.000,ALERT,213.06,301.17,60.034,1461034804,"201051344000438","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,379278.0,379278.0,31740,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034829,404097.00
04/18/2016 23:00,2,0.000,ALERT,213.29,300.57,60.034,1461034804,"201051344000417","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,372422.7,372422.7,31891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461034831,404098.00
04/18/2016 23:00,2,0.000,ALERT,213.29,302.07,59.996,1461034804,"274151322000083","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,644800.7,644800.7,20725,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461034832,404099.00
04/18/2016 23:00,2,0.000,ALERT,213.74,301.47,60.007,1461034804,"274151322000076","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,685966.0,685966.0,20725,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034834,404100.00
04/18/2016 23:00,2,0.000,ALERT,213.96,304.48,60.002,1461034804,"201051344000868","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,365853.0,365853.0,26974,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461034836,404101.00
04/18/2016 23:00,2,0.000,ALERT,213.29,302.68,59.996,1461034804,"274151322000095","219011344069620",0.00,3.70,0,301.47,304.18,0.0,0.0,0.000,678988.7,678988.7,20625,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461034838,404102.00
04/18/2016 23:00,2,0.000,ALERT,213.96,303.88,60.023,1461034804,"201051344000988","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,363200.3,363200.3,27262,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034840,404103.00
04/18/2016 23:00,2,0.000,ALERT,213.06,300.57,59.996,1461034804,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,376859.6,376859.6,31782,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461034842,404104.00
04/18/2016 23:00,2,0.000,ALERT,213.96,304.18,60.002,1461034804,"201051344000458","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,373797.8,373797.8,27186,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034843,404105.00
04/18/2016 23:00,2,0.000,ALERT,214.41,303.88,60.002,1461034804,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,372281.1,372281.1,26780,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034845,404106.00
04/18/2016 23:00,2,0.000,ALERT,213.51,301.47,59.996,1461034804,"201051344000685","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,378847.4,378847.4,31609,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034847,404107.00
04/18/2016 23:00,2,0.000,ALERT,213.29,300.87,59.996,1461034804,"201051344000917","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,375979.1,375979.1,31610,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034849,404108.00
04/18/2016 23:00,2,0.000,ALERT,213.06,301.17,59.975,1461034804,"201051344001145","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,381117.0,381117.0,31471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034851,404109.00
04/18/2016 23:00,2,0.000,ALERT,213.06,300.57,60.034,1461034804,"201051344000651","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,373058.9,373058.9,31837,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034852,404110.00
04/18/2016 23:00,2,0.000,ALERT,212.83,301.17,59.991,1461034804,"274151322000088","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,624361.3,624361.3,20407,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034854,404111.00
04/18/2016 23:00,2,0.000,ALERT,213.74,301.17,59.986,1461034804,"274151322000068","219011344069620",0.00,5.00,0,299.67,302.68,0.0,0.0,0.000,521683.0,521683.0,21784,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034856,404112.00
04/18/2016 23:00,2,0.000,ALERT,212.83,301.17,60.002,1461034804,"201051344001135","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,369432.2,369432.2,31790,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034858,404113.00
04/18/2016 23:00,2,0.000,ALERT,213.74,304.18,60.044,1461034804,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,377008.9,377008.9,27222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034860,404114.00
04/18/2016 23:00,2,0.000,ALERT,213.06,301.17,60.002,1461034804,"201051344001203","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,376021.9,376021.9,31791,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034862,404115.00
04/18/2016 23:00,2,0.000,ALERT,212.83,301.77,59.981,1461034804,"274151322000054","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,638085.4,638085.4,20432,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461034863,404116.00
04/18/2016 23:00,2,0.000,ALERT,214.19,303.28,59.991,1461034804,"201051344000867","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,365192.9,365192.9,27227,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034865,404117.00
04/18/2016 23:00,2,0.000,ALERT,212.83,301.17,59.991,1461034804,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,374911.8,374911.8,31662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461034867,404118.00
04/18/2016 23:00,2,0.000,ALERT,213.96,304.18,60.039,1461034804,"201051344000900","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,380626.8,380626.8,26614,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034869,404119.00
04/18/2016 23:00,2,0.000,ALERT,214.19,303.58,60.039,1461034804,"201051344000648","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,373105.8,373105.8,26919,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034870,404120.00
04/18/2016 23:00,2,0.000,ALERT,213.96,304.48,60.034,1461034804,"201051344000569","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,381849.2,381849.2,26547,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034872,404121.00
04/18/2016 23:00,2,0.000,ALERT,213.96,303.88,60.002,1461034804,"201051344000983","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,373440.6,373440.6,27019,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034874,404122.00
