ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/18/2016 23:00,2,0.000,ALERT,214.19,303.88,60.007,1461034804,"201051344001158","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,368192.3,368192.3,27279,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461034876,404123.00
04/18/2016 23:00,2,0.000,ALERT,214.64,304.48,60.023,1461034804,"201051344000576","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,375018.1,375018.1,26693,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461034878,404124.00
04/18/2016 23:00,2,0.000,ALERT,213.29,300.87,60.002,1461034804,"274151322000087","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,612248.3,612248.3,20507,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461034879,404125.00
04/18/2016 23:15,2,0.000,ALERT,214.19,303.58,59.954,1461035703,"201051344000645","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,374593.9,374593.9,26837,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035705,404126.00
04/18/2016 23:15,2,0.000,ALERT,212.61,300.27,59.975,1461035703,"274151322000085","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,640807.2,640807.2,20446,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035707,404127.00
04/18/2016 23:15,2,0.000,ALERT,214.41,303.28,59.970,1461035703,"201051344000633","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,365461.3,365461.3,27296,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035708,404128.00
04/18/2016 23:15,2,0.000,ALERT,213.74,303.28,59.965,1461035703,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,366727.0,366727.0,27242,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035710,404129.00
04/18/2016 23:15,2,0.000,ALERT,212.38,301.47,59.965,1461035703,"201051344000646","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,371014.7,371014.7,31800,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035712,404130.00
04/18/2016 23:15,2,0.000,ALERT,212.16,299.67,59.965,1461035703,"274151322000052","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,650572.8,650572.8,20669,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035714,404131.00
04/18/2016 23:15,2,0.000,ALERT,212.83,301.77,59.965,1461035703,"201051344000585","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,376930.5,376930.5,31804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035716,404132.00
04/18/2016 23:15,2,0.000,ALERT,212.83,301.77,59.944,1461035703,"201051344001230","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,374832.6,374832.6,31597,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461035718,404133.00
04/18/2016 23:15,2,0.000,ALERT,213.06,302.07,59.922,1461035703,"201051344000582","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,368380.3,368380.3,31775,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035720,404134.00
04/18/2016 23:15,2,0.000,ALERT,212.38,301.47,59.970,1461035703,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,379978.0,379978.0,31714,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035721,404135.00
04/18/2016 23:15,2,0.000,ALERT,212.38,299.37,59.959,1461035703,"274151322000094","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,522009.8,522009.8,21578,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035723,404136.00
04/18/2016 23:15,2,0.000,ALERT,213.74,303.88,59.975,1461035703,"201051344000579","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,380216.2,380216.2,7317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035725,404137.00
04/18/2016 23:15,2,0.000,ALERT,212.83,302.07,59.975,1461035703,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,377130.6,377130.6,31736,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035727,404138.00
04/18/2016 23:15,2,0.000,ALERT,213.06,301.47,59.970,1461035703,"201051344000438","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,379278.0,379278.0,31742,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035729,404139.00
04/18/2016 23:15,2,0.000,ALERT,213.06,300.87,59.959,1461035703,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,372422.7,372422.7,31893,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035730,404140.00
04/18/2016 23:15,2,0.000,ALERT,212.38,300.57,59.975,1461035703,"274151322000083","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,644800.7,644800.7,20727,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035732,404141.00
04/18/2016 23:15,2,0.000,ALERT,213.06,300.27,59.965,1461035703,"274151322000076","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,685966.0,685966.0,20727,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461035734,404142.00
04/18/2016 23:15,2,0.000,ALERT,213.74,303.58,59.975,1461035703,"201051344000868","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,365853.0,365853.0,26976,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035736,404143.00
04/18/2016 23:15,2,0.000,ALERT,212.61,301.17,59.959,1461035703,"274151322000095","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,678988.7,678988.7,20627,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035738,404144.00
04/18/2016 23:15,2,0.000,ALERT,213.51,303.28,59.970,1461035703,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,363200.3,363200.3,27264,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035740,404145.00
04/18/2016 23:15,2,0.000,ALERT,212.61,300.57,59.965,1461035703,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,376859.6,376859.6,31784,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035741,404146.00
04/18/2016 23:15,2,0.000,ALERT,213.74,303.58,59.965,1461035703,"201051344000458","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,373797.8,373797.8,27188,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035743,404147.00
04/18/2016 23:15,2,0.000,ALERT,214.19,303.28,59.959,1461035703,"201051344000853","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,372281.1,372281.1,26782,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035745,404148.00
04/18/2016 23:15,2,0.000,ALERT,213.06,301.17,59.959,1461035703,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,378847.4,378847.4,31611,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461035747,404149.00
04/18/2016 23:15,2,0.000,ALERT,213.06,300.87,59.965,1461035703,"201051344000917","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,375979.1,375979.1,31612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035749,404150.00
04/18/2016 23:15,2,0.000,ALERT,213.06,301.47,59.965,1461035703,"201051344001145","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,381117.0,381117.0,31473,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461035751,404151.00
04/18/2016 23:15,2,0.000,ALERT,212.83,300.57,59.996,1461035703,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,373058.9,373058.9,31839,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461035752,404152.00
04/18/2016 23:15,2,0.000,ALERT,211.93,299.37,59.938,1461035703,"274151322000088","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,624361.3,624361.3,20409,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461035754,404153.00
04/18/2016 23:15,2,0.000,ALERT,213.06,299.07,59.965,1461035703,"274151322000068","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,521683.0,521683.0,21786,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035756,404154.00
04/18/2016 23:15,2,0.000,ALERT,212.38,301.17,59.933,1461035703,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,369432.2,369432.2,31792,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035758,404155.00
04/18/2016 23:15,2,0.000,ALERT,213.29,303.88,60.002,1461035703,"201051344000594","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,377008.9,377008.9,27224,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035760,404156.00
04/18/2016 23:15,2,0.000,ALERT,212.61,300.87,59.965,1461035703,"201051344001203","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,376021.9,376021.9,31793,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461035761,404157.00
04/18/2016 23:15,2,0.000,ALERT,212.16,299.97,59.959,1461035703,"274151322000054","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,638085.4,638085.4,20434,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461035763,404158.00
04/18/2016 23:15,2,0.000,ALERT,213.96,302.98,59.959,1461035703,"201051344000867","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,365192.9,365192.9,27229,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035765,404159.00
04/18/2016 23:15,2,0.000,ALERT,212.61,301.17,59.959,1461035703,"201051344001093","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,374911.8,374911.8,31664,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035767,404160.00
04/18/2016 23:15,2,0.000,ALERT,213.51,303.28,59.965,1461035703,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,380626.8,380626.8,26616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461035769,404161.00
04/18/2016 23:15,2,0.000,ALERT,213.74,302.68,59.965,1461035703,"201051344000648","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,373105.8,373105.8,26921,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035770,404162.00
04/18/2016 23:15,2,0.000,ALERT,213.74,303.58,59.954,1461035703,"201051344000569","219011344069620",0.00,3.30,0,302.98,306.58,0.0,0.0,0.000,381849.2,381849.2,26549,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035772,404163.00
04/18/2016 23:15,2,0.000,ALERT,213.74,303.58,59.970,1461035703,"201051344000983","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,373440.6,373440.6,27021,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461035774,404164.00
04/18/2016 23:15,2,0.000,ALERT,213.74,302.98,59.970,1461035703,"201051344001158","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,368192.3,368192.3,27281,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461035776,404165.00
04/18/2016 23:15,2,0.000,ALERT,214.19,303.58,59.965,1461035703,"201051344000576","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,375018.1,375018.1,26695,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461035778,404166.00
04/18/2016 23:15,2,0.000,ALERT,212.61,298.77,59.965,1461035703,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,612248.3,612248.3,20509,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461035780,404167.00
04/18/2016 23:30,2,0.000,ALERT,213.96,302.98,60.034,1461036604,"201051344000645","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,374593.9,374593.9,26839,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036606,404168.00
04/18/2016 23:30,2,0.000,ALERT,213.06,301.17,60.028,1461036604,"274151322000085","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,640807.2,640807.2,20448,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036607,404169.00
04/18/2016 23:30,2,0.000,ALERT,214.19,302.68,60.007,1461036604,"201051344000633","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,365461.3,365461.3,27298,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036609,404170.00
04/18/2016 23:30,2,0.000,ALERT,213.51,302.98,60.034,1461036604,"201051344000469","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,366727.0,366727.0,27244,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036611,404171.00
04/18/2016 23:30,2,0.000,ALERT,213.06,302.37,60.018,1461036604,"201051344000646","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,371014.7,371014.7,31802,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036613,404172.00
04/18/2016 23:30,2,0.000,ALERT,212.38,301.77,60.012,1461036604,"274151322000052","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,650572.8,650572.8,20671,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461036615,404173.00
04/18/2016 23:30,2,0.000,ALERT,213.29,302.07,60.018,1461036604,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,376930.5,376930.5,31806,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036616,404174.00
04/18/2016 23:30,2,0.000,ALERT,213.29,302.37,60.023,1461036604,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,374832.6,374832.6,31599,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036618,404175.00
04/18/2016 23:30,2,0.000,ALERT,213.74,302.98,60.018,1461036604,"201051344000582","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,368380.3,368380.3,31777,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461036620,404176.00
04/18/2016 23:30,2,0.000,ALERT,212.83,302.07,60.023,1461036604,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,379978.0,379978.0,31716,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461036622,404177.00
04/18/2016 23:30,2,0.000,ALERT,213.06,300.87,60.028,1461036604,"274151322000094","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,522009.8,522009.8,21580,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036624,404178.00
04/18/2016 23:30,2,0.000,ALERT,213.29,303.28,60.028,1461036604,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,380216.2,380216.2,7319,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461036625,404179.00
04/18/2016 23:30,2,0.000,ALERT,213.29,302.68,60.018,1461036604,"201051344000890","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,377130.6,377130.6,31738,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036627,404180.00
04/18/2016 23:30,2,0.000,ALERT,213.51,302.07,60.023,1461036604,"201051344000438","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,379278.0,379278.0,31744,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036629,404181.00
04/18/2016 23:30,2,0.000,ALERT,213.51,301.77,60.028,1461036604,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,372422.7,372422.7,31895,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461036631,404182.00
04/18/2016 23:30,2,0.000,ALERT,213.06,301.77,60.034,1461036604,"274151322000083","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,644800.7,644800.7,20729,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036633,404183.00
04/18/2016 23:30,2,0.000,ALERT,213.51,301.47,60.034,1461036604,"274151322000076","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,685966.0,685966.0,20729,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461036635,404184.00
04/18/2016 23:30,2,0.000,ALERT,213.51,303.88,60.039,1461036604,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,365853.0,365853.0,26978,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036636,404185.00
04/18/2016 23:30,2,0.000,ALERT,212.83,302.07,60.012,1461036604,"274151322000095","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,678988.7,678988.7,20629,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036638,404186.00
04/18/2016 23:30,2,0.000,ALERT,213.29,302.98,60.028,1461036604,"201051344000988","219011344069620",0.00,3.30,0,297.87,304.78,0.0,0.0,0.000,363200.3,363200.3,27266,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036640,404187.00
04/18/2016 23:30,2,0.000,ALERT,213.51,301.47,60.028,1461036604,"201051344001025","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,376859.6,376859.6,31786,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036642,404188.00
04/18/2016 23:30,2,0.000,ALERT,213.51,303.58,59.991,1461036604,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,373797.8,373797.8,27190,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461036644,404189.00
04/18/2016 23:30,2,0.000,ALERT,214.19,303.28,60.023,1461036604,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,372281.1,372281.1,26784,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461036646,404190.00
04/18/2016 23:30,2,0.000,ALERT,213.74,302.07,60.028,1461036604,"201051344000685","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,378847.4,378847.4,31613,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036648,404191.00
04/18/2016 23:30,2,0.000,ALERT,213.74,301.47,60.028,1461036604,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,375979.1,375979.1,31614,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036649,404192.00
04/18/2016 23:30,2,0.000,ALERT,213.74,302.37,60.023,1461036604,"201051344001145","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,381117.0,381117.0,31475,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036651,404193.00
04/18/2016 23:30,2,0.000,ALERT,213.51,301.47,60.023,1461036604,"201051344000651","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,373058.9,373058.9,31841,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036653,404194.00
04/18/2016 23:30,2,0.000,ALERT,212.61,301.17,60.028,1461036604,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,624361.3,624361.3,20411,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036655,404195.00
04/18/2016 23:30,2,0.000,ALERT,213.74,300.87,60.018,1461036604,"274151322000068","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,521683.0,521683.0,21788,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036657,404196.00
04/18/2016 23:30,2,0.000,ALERT,213.06,302.07,60.023,1461036604,"201051344001135","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,369432.2,369432.2,31794,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036658,404197.00
04/18/2016 23:30,2,0.000,ALERT,213.29,303.88,60.018,1461036604,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,377008.9,377008.9,27226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461036660,404198.00
04/18/2016 23:30,2,0.000,ALERT,213.51,301.77,60.039,1461036604,"201051344001203","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,376021.9,376021.9,31795,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036662,404199.00
04/18/2016 23:30,2,0.000,ALERT,212.83,302.07,60.012,1461036604,"274151322000054","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,638085.4,638085.4,20436,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036664,404200.00
04/18/2016 23:30,2,0.000,ALERT,213.74,302.98,60.012,1461036604,"201051344000867","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,365192.9,365192.9,27231,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036666,404201.00
04/18/2016 23:30,2,0.000,ALERT,213.29,302.07,60.039,1461036604,"201051344001093","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,374911.8,374911.8,31666,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461036667,404202.00
04/18/2016 23:30,2,0.000,ALERT,213.29,303.28,60.018,1461036604,"201051344000900","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,380626.8,380626.8,26618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461036669,404203.00
04/18/2016 23:30,2,0.000,ALERT,213.74,302.68,60.023,1461036604,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,373105.8,373105.8,26923,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036671,404204.00
04/18/2016 23:30,2,0.000,ALERT,213.74,303.88,60.018,1461036604,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,381849.2,381849.2,26551,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036673,404205.00
04/18/2016 23:30,2,0.000,ALERT,213.51,303.58,60.028,1461036604,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,373440.6,373440.6,27023,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036675,404206.00
04/18/2016 23:30,2,0.000,ALERT,213.74,303.28,60.028,1461036604,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,368192.3,368192.3,27283,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036677,404207.00
04/18/2016 23:30,2,0.000,ALERT,213.96,303.88,60.023,1461036604,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,375018.1,375018.1,26697,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036678,404208.00
04/18/2016 23:30,2,0.000,ALERT,213.06,300.87,60.034,1461036604,"274151322000087","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,612248.3,612248.3,20511,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461036680,404209.00
04/18/2016 23:45,2,0.000,ALERT,214.19,303.58,60.007,1461037504,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,374593.9,374593.9,26841,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037506,404210.00
04/18/2016 23:45,2,0.000,ALERT,212.83,301.47,59.975,1461037504,"274151322000085","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,640807.2,640807.2,20450,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037508,404211.00
04/18/2016 23:45,2,0.000,ALERT,214.19,303.28,60.034,1461037504,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,365461.3,365461.3,27300,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461037510,404212.00
04/18/2016 23:45,2,0.000,ALERT,213.74,303.28,60.039,1461037504,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,366727.0,366727.0,27246,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037511,404213.00
04/18/2016 23:45,2,0.000,ALERT,213.29,302.37,59.954,1461037504,"201051344000646","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,371014.7,371014.7,31804,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037513,404214.00
04/18/2016 23:45,2,0.000,ALERT,212.61,302.37,60.002,1461037504,"274151322000052","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,650572.8,650572.8,20673,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037515,404215.00
04/18/2016 23:45,2,0.000,ALERT,213.74,302.68,60.007,1461037504,"201051344000585","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,376930.5,376930.5,31808,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037517,404216.00
04/18/2016 23:45,2,0.000,ALERT,213.29,302.68,60.002,1461037504,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,374832.6,374832.6,31601,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037519,404217.00
04/18/2016 23:45,2,0.000,ALERT,213.96,303.28,59.970,1461037504,"201051344000582","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,368380.3,368380.3,31779,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037520,404218.00
04/18/2016 23:45,2,0.000,ALERT,213.06,302.37,59.991,1461037504,"201051344000955","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,379978.0,379978.0,31718,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037522,404219.00
04/18/2016 23:45,2,0.000,ALERT,212.83,301.17,60.002,1461037504,"274151322000094","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,522009.8,522009.8,21582,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037524,404220.00
04/18/2016 23:45,2,0.000,ALERT,213.51,304.18,59.991,1461037504,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,380216.2,380216.2,7321,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037526,404221.00
04/18/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1461037504,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,377130.6,377130.6,31740,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037528,404222.00
04/18/2016 23:45,2,0.000,ALERT,213.74,302.37,59.991,1461037504,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,379278.0,379278.0,31746,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037529,404223.00
04/18/2016 23:45,2,0.000,ALERT,213.96,302.07,60.002,1461037504,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,372422.7,372422.7,31897,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037531,404224.00
04/18/2016 23:45,2,0.000,ALERT,213.06,302.07,59.986,1461037504,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,644800.7,644800.7,20731,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037533,404225.00
04/18/2016 23:45,2,0.000,ALERT,213.51,302.07,60.023,1461037504,"274151322000076","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,685966.0,685966.0,20731,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037535,404226.00
04/18/2016 23:45,2,0.000,ALERT,213.51,304.48,60.002,1461037504,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,365853.0,365853.0,26980,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037537,404227.00
04/18/2016 23:45,2,0.000,ALERT,212.83,302.37,59.970,1461037504,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,678988.7,678988.7,20631,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461037539,404228.00
04/18/2016 23:45,2,0.000,ALERT,213.29,303.28,59.981,1461037504,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.78,0.0,0.0,0.000,363200.3,363200.3,27268,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037540,404229.00
04/18/2016 23:45,2,0.000,ALERT,213.51,301.77,59.975,1461037504,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,376859.6,376859.6,31788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037542,404230.00
04/18/2016 23:45,2,0.000,ALERT,213.51,303.88,59.986,1461037504,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,373797.8,373797.8,27192,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037544,404231.00
04/18/2016 23:45,2,0.000,ALERT,214.19,303.58,59.991,1461037504,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,372281.1,372281.1,26786,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037546,404232.00
04/18/2016 23:45,2,0.000,ALERT,213.74,302.68,59.991,1461037504,"201051344000685","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,378847.4,378847.4,31615,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037548,404233.00
04/18/2016 23:45,2,0.000,ALERT,213.74,301.77,59.991,1461037504,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,375979.1,375979.1,31616,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461037549,404234.00
04/18/2016 23:45,2,0.000,ALERT,213.74,302.37,60.002,1461037504,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,381117.0,381117.0,31477,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461037551,404235.00
04/18/2016 23:45,2,0.000,ALERT,213.51,301.47,60.044,1461037504,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,373058.9,373058.9,31843,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037553,404236.00
04/18/2016 23:45,2,0.000,ALERT,212.38,301.17,59.986,1461037504,"274151322000088","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,624361.3,624361.3,20413,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461037555,404237.00
04/18/2016 23:45,2,0.000,ALERT,213.74,301.47,59.991,1461037504,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,521683.0,521683.0,21790,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037557,404238.00
04/18/2016 23:45,2,0.000,ALERT,213.29,302.37,59.991,1461037504,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,369432.2,369432.2,31796,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461037558,404239.00
04/18/2016 23:45,2,0.000,ALERT,213.06,303.88,59.986,1461037504,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,377008.9,377008.9,27228,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461037560,404240.00
04/18/2016 23:45,2,0.000,ALERT,213.51,302.07,60.034,1461037504,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,376021.9,376021.9,31797,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037562,404241.00
04/18/2016 23:45,2,0.000,ALERT,212.61,301.47,59.986,1461037504,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,638085.4,638085.4,20438,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037564,404242.00
04/18/2016 23:45,2,0.000,ALERT,213.74,302.68,59.981,1461037504,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,365192.9,365192.9,27233,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037566,404243.00
04/18/2016 23:45,2,0.000,ALERT,213.51,302.68,59.981,1461037504,"201051344001093","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,374911.8,374911.8,31668,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037568,404244.00
04/18/2016 23:45,2,0.000,ALERT,213.29,303.58,60.023,1461037504,"201051344000900","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,380626.8,380626.8,26620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461037569,404245.00
04/18/2016 23:45,2,0.000,ALERT,213.74,302.98,59.991,1461037504,"201051344000648","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,373105.8,373105.8,26925,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037571,404246.00
04/18/2016 23:45,2,0.000,ALERT,213.74,304.18,59.991,1461037504,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,381849.2,381849.2,26553,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037573,404247.00
04/18/2016 23:45,2,0.000,ALERT,213.74,303.88,59.991,1461037504,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,373440.6,373440.6,27025,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037575,404248.00
04/18/2016 23:45,2,0.000,ALERT,213.74,303.58,59.991,1461037504,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,368192.3,368192.3,27285,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037577,404249.00
04/18/2016 23:45,2,0.000,ALERT,213.96,303.88,60.028,1461037504,"201051344000576","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,375018.1,375018.1,26699,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461037578,404250.00
04/18/2016 23:45,2,0.000,ALERT,212.83,301.47,59.991,1461037504,"274151322000087","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,612248.3,612248.3,20513,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461037580,404251.00
